Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,201.5,19.0,1.7,12.0,43.0,136.39,74.37
2016,2,1,8,0,403.0,38.0,1.9,13.0,86.0,270.01,213.27
2016,2,1,8,15,497.0,47.0,2.15,13.5,136.0,344.03,280.17
2016,2,1,8,30,591.0,56.0,2.4,14.0,186.0,423.12,348.1
2016,2,1,8,45,295.5,63.0,2.65,15.0,128.0,266.76,221.57
2016,2,1,9,0,0.0,70.0,2.9,16.0,70.0,65.8,50.14
2016,2,1,9,15,0.0,97.5,3.1,16.5,97.5,93.65,73.5
2016,2,1,9,30,0.0,125.0,3.3,17.0,125.0,121.47,96.28
2016,2,1,9,45,0.0,139.5,3.55,18.0,139.5,135.23,106.93
2016,2,1,10,0,0.0,154.0,3.8,19.0,154.0,148.96,117.41
2016,2,1,10,15,8.0,176.5,3.95,19.0,181.0,176.61,139.72
2016,2,1,10,30,16.0,199.0,4.1,19.0,208.0,204.19,161.74
2016,2,1,10,45,30.0,225.5,4.3,19.5,243.0,248.58,196.79
2016,2,1,11,0,44.0,252.0,4.5,20.0,278.0,284.28,224.48
2016,2,1,11,15,163.5,272.5,4.6,20.5,375.5,396.67,313.91
2016,2,1,11,30,283.0,293.0,4.7,21.0,473.0,505.52,397.71
2016,2,1,11,45,315.5,294.5,4.85,21.5,500.0,522.21,409.36
2016,2,1,12,0,348.0,296.0,5.0,22.0,527.0,536.92,419.74
2016,2,1,12,15,631.5,199.0,5.15,22.0,624.5,628.54,492.99
2016,2,1,12,30,915.0,102.0,5.3,22.0,722.0,696.8,546.93
2016,2,1,12,45,912.5,103.0,5.45,22.0,721.0,671.7,526.86
2016,2,1,13,0,910.0,104.0,5.6,22.0,720.0,643.77,504.68
2016,2,1,13,15,906.5,103.5,5.75,22.0,710.5,611.19,478.54
2016,2,1,13,30,903.0,103.0,5.9,22.0,701.0,576.17,449.92
2016,2,1,13,45,894.5,103.0,6.1,22.5,682.5,535.28,415.42
2016,2,1,14,0,886.0,103.0,6.3,23.0,664.0,493.67,379.62
2016,2,1,14,15,876.0,101.0,6.4,23.0,638.5,448.14,340.62
2016,2,1,14,30,866.0,99.0,6.5,23.0,613.0,401.52,299.88
2016,2,1,14,45,850.0,98.0,6.6,23.0,579.0,353.02,257.01
2016,2,1,15,0,834.0,97.0,6.7,23.0,545.0,304.45,213.67
2016,2,1,15,15,814.5,94.0,6.6,22.5,505.5,253.59,169.17
2016,2,1,15,30,795.0,91.0,6.5,22.0,466.0,203.57,126.72
2016,2,1,15,45,765.5,87.5,6.4,22.0,420.5,153.12,87.72
2016,2,1,16,0,736.0,84.0,6.3,22.0,375.0,99.96,53.75
2016,2,1,16,15,696.0,79.0,5.95,21.5,326.0,53.04,40.55
2016,2,1,16,30,656.0,74.0,5.6,21.0,277.0,51.53,39.38
2016,2,1,16,45,590.0,67.5,5.25,20.5,225.5,48.7,36.96
2016,2,1,17,0,524.0,61.0,4.9,20.0,174.0,45.88,34.37
2016,2,1,17,15,428.0,50.5,4.7,19.5,126.0,39.29,28.29
2016,2,1,17,30,332.0,40.0,4.5,19.0,78.0,32.46,21.59
2016,2,1,17,45,166.0,20.0,4.35,18.5,39.0,15.78,2.91
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.5,2.4,10.0,47.0,154.06,90.54
2016,2,2,8,0,485.0,35.0,2.7,11.0,94.0,308.69,246.86
2016,2,2,8,15,577.5,42.5,3.0,11.5,146.5,377.93,311.21
2016,2,2,8,30,670.0,50.0,3.3,12.0,199.0,458.06,380.99
2016,2,2,8,45,726.0,55.0,3.6,13.0,253.0,517.25,430.65
2016,2,2,9,0,782.0,60.0,3.9,14.0,307.0,577.18,478.74
2016,2,2,9,15,817.0,64.0,4.15,14.5,358.0,622.51,514.37
2016,2,2,9,30,852.0,68.0,4.4,15.0,409.0,666.59,548.36
2016,2,2,9,45,875.5,71.0,4.7,15.5,456.0,699.89,572.7
2016,2,2,10,0,899.0,74.0,5.0,16.0,503.0,725.91,591.16
2016,2,2,10,15,916.0,76.0,4.95,16.5,544.0,748.41,605.25
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,767.92,616.97
2016,2,2,10,45,944.0,80.0,4.85,17.5,619.0,779.84,623.01
2016,2,2,11,0,955.0,82.0,4.8,18.0,653.0,788.32,626.6
2016,2,2,11,15,963.0,83.5,4.7,18.0,679.0,790.51,626.63
2016,2,2,11,30,971.0,85.0,4.6,18.0,705.0,789.09,624.17
2016,2,2,11,45,973.0,87.0,4.55,18.5,722.0,780.29,615.58
2016,2,2,12,0,975.0,89.0,4.5,19.0,739.0,767.93,604.61
2016,2,2,12,15,977.5,89.5,4.4,19.0,748.0,750.84,590.83
2016,2,2,12,30,980.0,90.0,4.3,19.0,757.0,730.32,573.85
2016,2,2,12,45,980.0,90.0,4.2,19.0,757.0,704.36,552.9
2016,2,2,13,0,980.0,90.0,4.1,19.0,757.0,675.25,529.3
2016,2,2,13,15,977.0,89.5,4.05,19.0,747.5,640.95,501.58
2016,2,2,13,30,974.0,89.0,4.0,19.0,738.0,603.96,471.3
2016,2,2,13,45,968.5,88.0,3.95,19.5,720.0,562.75,436.32
2016,2,2,14,0,963.0,87.0,3.9,20.0,702.0,519.39,399.03
2016,2,2,14,15,954.5,86.0,3.8,19.5,675.5,472.86,359.84
2016,2,2,14,30,946.0,85.0,3.7,19.0,649.0,424.84,318.4
2016,2,2,14,45,933.5,83.0,3.6,19.0,614.5,373.42,272.83
2016,2,2,15,0,921.0,81.0,3.5,19.0,580.0,321.36,226.17
2016,2,2,15,15,903.5,78.5,3.15,18.5,539.0,267.4,178.46
2016,2,2,15,30,886.0,76.0,2.8,18.0,498.0,208.63,128.2
2016,2,2,15,45,861.5,73.0,2.45,18.0,451.0,154.26,85.3
2016,2,2,16,0,837.0,70.0,2.1,18.0,404.0,101.65,51.82
2016,2,2,16,15,800.5,66.0,1.9,17.0,353.0,50.17,38.78
2016,2,2,16,30,764.0,62.0,1.7,16.0,302.0,46.35,35.65
2016,2,2,16,45,708.0,56.5,1.5,15.0,248.0,43.58,33.32
2016,2,2,17,0,652.0,51.0,1.3,14.0,194.0,40.81,30.82
2016,2,2,17,15,556.5,43.0,1.3,13.0,142.0,32.47,23.17
2016,2,2,17,30,461.0,35.0,1.3,12.0,90.0,27.57,18.23
2016,2,2,17,45,230.5,17.5,1.35,11.5,45.0,13.43,2.67
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,63.5,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,127.0,11.0,4.3,3.0,13.0,63.86,0.0
2016,2,3,7,45,302.0,23.5,4.65,3.5,54.0,190.95,122.05
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,307.28,254.32
2016,2,3,8,15,567.5,44.5,5.2,4.5,147.5,381.78,325.33
2016,2,3,8,30,658.0,53.0,5.4,5.0,200.0,456.59,393.51
2016,2,3,8,45,718.5,57.5,5.65,5.5,255.0,517.95,448.0
2016,2,3,9,0,779.0,62.0,5.9,6.0,310.0,580.19,501.22
2016,2,3,9,15,813.5,66.0,5.75,6.5,361.5,625.3,537.58
2016,2,3,9,30,848.0,70.0,5.6,7.0,413.0,669.13,571.55
2016,2,3,9,45,877.5,71.5,5.5,7.5,461.0,704.84,597.2
2016,2,3,10,0,907.0,73.0,5.4,8.0,509.0,733.44,616.68
2016,2,3,10,15,923.5,75.0,5.35,8.5,550.0,755.79,631.19
2016,2,3,10,30,940.0,77.0,5.3,9.0,591.0,775.1,643.24
2016,2,3,10,45,954.5,77.5,5.25,9.5,625.5,788.0,650.31
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,797.47,654.85
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,798.83,653.32
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,796.54,649.22
2016,2,3,11,45,987.5,81.5,5.05,11.5,729.5,788.24,640.77
2016,2,3,12,0,991.0,83.0,5.0,12.0,747.0,776.3,629.8
2016,2,3,12,15,993.0,83.0,4.95,12.0,755.5,758.18,615.53
2016,2,3,12,30,995.0,83.0,4.9,12.0,764.0,736.6,597.49
2016,2,3,12,45,993.5,84.0,4.9,12.5,763.5,710.42,574.79
2016,2,3,13,0,992.0,85.0,4.9,13.0,763.0,681.09,549.44
2016,2,3,13,15,989.0,84.5,4.85,13.0,753.5,646.45,520.5
2016,2,3,13,30,986.0,84.0,4.8,13.0,744.0,609.09,488.89
2016,2,3,13,45,979.0,84.0,4.8,13.0,725.5,567.64,453.56
2016,2,3,14,0,972.0,84.0,4.8,13.0,707.0,524.11,415.73
2016,2,3,14,15,963.5,83.0,4.75,13.0,681.0,477.17,374.19
2016,2,3,14,30,955.0,82.0,4.7,13.0,655.0,428.73,330.46
2016,2,3,14,45,941.5,80.5,4.7,13.0,620.5,376.95,283.32
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,324.61,235.07
2016,2,3,15,15,911.5,77.0,4.55,12.5,545.0,270.87,186.09
2016,2,3,15,30,895.0,75.0,4.4,12.0,504.0,217.35,138.58
2016,2,3,15,45,872.0,71.5,4.3,12.0,457.0,156.91,89.09
2016,2,3,16,0,849.0,68.0,4.2,12.0,410.0,103.29,53.33
2016,2,3,16,15,815.0,64.0,3.7,11.0,359.0,51.0,40.5
2016,2,3,16,30,781.0,60.0,3.2,10.0,308.0,44.53,34.89
2016,2,3,16,45,729.0,55.0,2.75,9.5,254.0,42.13,32.76
2016,2,3,17,0,677.0,50.0,2.3,9.0,200.0,39.74,30.52
2016,2,3,17,15,588.5,42.0,2.25,8.0,147.5,34.44,25.48
2016,2,3,17,30,500.0,34.0,2.2,7.0,95.0,29.01,19.98
2016,2,3,17,45,327.5,22.0,2.15,6.5,54.0,17.5,6.23
2016,2,3,18,0,155.0,10.0,2.1,6.0,13.0,9.53,0.0
2016,2,3,18,15,77.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,110.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,220.0,11.0,2.0,1.0,16.0,103.52,0.0
2016,2,4,7,45,386.0,22.0,2.3,2.0,59.5,224.44,150.19
2016,2,4,8,0,552.0,33.0,2.6,3.0,103.0,337.22,278.65
2016,2,4,8,15,636.0,40.0,2.55,4.0,157.0,410.46,346.74
2016,2,4,8,30,720.0,47.0,2.5,5.0,211.0,487.54,413.82
2016,2,4,8,45,768.5,52.0,2.45,6.0,265.5,543.98,460.81
2016,2,4,9,0,817.0,57.0,2.4,7.0,320.0,600.75,505.52
2016,2,4,9,15,849.5,61.0,2.55,7.5,372.0,645.59,540.7
2016,2,4,9,30,882.0,65.0,2.7,8.0,424.0,684.03,569.3
2016,2,4,9,45,903.5,68.0,2.85,9.0,471.0,716.73,591.31
2016,2,4,10,0,925.0,71.0,3.0,10.0,518.0,746.97,611.06
2016,2,4,10,15,940.5,73.0,3.0,10.0,559.5,768.94,625.79
2016,2,4,10,30,956.0,75.0,3.0,10.0,601.0,787.78,638.21
2016,2,4,10,45,967.0,76.5,3.0,10.5,635.0,799.42,644.18
2016,2,4,11,0,978.0,78.0,3.0,11.0,669.0,807.54,647.69
2016,2,4,11,15,985.5,79.5,3.0,11.0,695.5,809.46,648.0
2016,2,4,11,30,993.0,81.0,3.0,11.0,722.0,807.67,645.81
2016,2,4,11,45,988.0,86.0,3.05,11.5,737.5,796.93,636.39
2016,2,4,12,0,983.0,91.0,3.1,12.0,753.0,782.62,624.57
2016,2,4,12,15,985.5,91.5,3.1,12.0,762.0,765.37,611.54
2016,2,4,12,30,988.0,92.0,3.1,12.0,771.0,744.64,594.87
2016,2,4,12,45,989.5,91.0,3.1,12.5,771.5,718.39,572.85
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,688.9,548.16
2016,2,4,13,15,988.0,90.0,3.0,13.0,762.5,654.66,520.06
2016,2,4,13,30,985.0,90.0,2.9,13.0,753.0,617.67,489.37
2016,2,4,13,45,981.5,88.0,2.85,13.0,735.5,576.01,454.65
2016,2,4,14,0,978.0,86.0,2.8,13.0,718.0,532.04,417.29
2016,2,4,14,15,970.0,85.0,2.7,13.0,691.0,484.96,376.43
2016,2,4,14,30,962.0,84.0,2.6,13.0,664.0,436.31,333.31
2016,2,4,14,45,943.0,84.5,2.55,13.0,628.5,384.01,286.66
2016,2,4,15,0,924.0,85.0,2.5,13.0,593.0,331.59,239.26
2016,2,4,15,15,907.0,82.5,2.3,12.5,551.5,272.47,186.6
2016,2,4,15,30,890.0,80.0,2.1,12.0,510.0,218.24,138.9
2016,2,4,15,45,865.5,77.0,1.95,12.0,462.5,163.36,94.22
2016,2,4,16,0,841.0,74.0,1.8,12.0,415.0,110.24,58.58
2016,2,4,16,15,805.5,69.5,1.55,11.0,363.5,57.79,46.58
2016,2,4,16,30,770.0,65.0,1.3,10.0,312.0,48.61,38.61
2016,2,4,16,45,716.5,59.0,1.1,9.5,257.5,45.5,35.87
2016,2,4,17,0,663.0,53.0,0.9,9.0,203.0,42.36,32.94
2016,2,4,17,15,573.5,45.0,0.95,8.0,150.5,33.94,25.1
2016,2,4,17,30,484.0,37.0,1.0,7.0,98.0,29.13,20.2
2016,2,4,17,45,314.5,24.0,1.1,6.5,56.0,19.26,8.19
2016,2,4,18,0,145.0,11.0,1.2,6.0,14.0,10.48,0.0
2016,2,4,18,15,72.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,82.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,164.0,12.0,1.4,2.0,16.0,81.23,0.0
2016,2,5,7,45,328.0,24.5,1.65,3.0,58.5,207.88,143.08
2016,2,5,8,0,492.0,37.0,1.9,4.0,101.0,318.9,262.61
2016,2,5,8,15,577.5,45.5,1.9,4.5,153.5,391.91,329.88
2016,2,5,8,30,663.0,54.0,1.9,5.0,206.0,464.87,393.77
2016,2,5,8,45,711.0,60.0,1.9,6.0,259.0,520.96,440.19
2016,2,5,9,0,759.0,66.0,1.9,7.0,312.0,577.32,484.47
2016,2,5,9,15,793.0,70.5,2.35,8.0,363.0,622.56,520.45
2016,2,5,9,30,827.0,75.0,2.8,9.0,414.0,666.52,554.27
2016,2,5,9,45,845.5,79.5,3.25,10.0,459.5,697.98,576.69
2016,2,5,10,0,864.0,84.0,3.7,11.0,505.0,726.9,596.8
2016,2,5,10,15,880.5,86.5,3.7,11.5,545.5,749.31,611.0
2016,2,5,10,30,897.0,89.0,3.7,12.0,586.0,768.71,622.88
2016,2,5,10,45,757.5,132.5,3.75,12.5,569.0,717.63,581.75
2016,2,5,11,0,618.0,176.0,3.8,13.0,552.0,657.85,532.24
2016,2,5,11,15,774.5,137.5,3.75,13.0,627.5,726.82,586.2
2016,2,5,11,30,931.0,99.0,3.7,13.0,703.0,785.5,628.94
2016,2,5,11,45,933.5,101.0,3.7,13.5,720.5,777.29,620.63
2016,2,5,12,0,936.0,103.0,3.7,14.0,738.0,765.62,610.42
2016,2,5,12,15,938.5,103.5,3.6,14.0,746.5,749.04,596.99
2016,2,5,12,30,941.0,104.0,3.5,14.0,755.0,729.12,580.53
2016,2,5,12,45,776.5,161.0,3.45,14.5,698.0,656.11,521.26
2016,2,5,13,0,612.0,218.0,3.4,15.0,641.0,584.31,463.12
2016,2,5,13,15,772.0,161.0,3.3,15.0,688.5,599.99,475.29
2016,2,5,13,30,932.0,104.0,3.2,15.0,736.0,605.51,477.97
2016,2,5,13,45,925.0,104.0,3.15,15.0,717.5,565.63,444.59
2016,2,5,14,0,918.0,104.0,3.1,15.0,699.0,523.8,409.2
2016,2,5,14,15,909.0,102.0,3.0,15.0,673.0,474.89,367.46
2016,2,5,14,30,900.0,100.0,2.9,15.0,647.0,426.85,325.38
2016,2,5,14,45,878.0,101.5,2.85,15.0,611.5,376.57,280.93
2016,2,5,15,0,856.0,103.0,2.8,15.0,576.0,326.69,236.25
2016,2,5,15,15,837.0,99.5,2.6,14.5,535.5,273.89,189.41
2016,2,5,15,30,818.0,96.0,2.4,14.0,495.0,221.87,144.13
2016,2,5,15,45,787.5,93.0,2.25,14.0,448.0,169.9,102.22
2016,2,5,16,0,757.0,90.0,2.1,14.0,401.0,115.02,64.42
2016,2,5,16,15,719.0,84.5,1.8,13.0,350.0,65.76,44.01
2016,2,5,16,30,681.0,79.0,1.5,12.0,299.0,54.81,43.84
2016,2,5,16,45,616.0,72.5,1.25,11.0,246.0,52.16,41.64
2016,2,5,17,0,551.0,66.0,1.0,10.0,193.0,49.53,39.27
2016,2,5,17,15,461.0,55.0,1.05,9.5,142.5,42.67,32.78
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,35.54,25.71
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.41,11.02
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,88.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,177.0,13.0,4.3,4.0,18.0,88.19,0.0
2016,2,6,7,45,336.0,25.0,4.55,5.0,60.5,214.21,151.56
2016,2,6,8,0,495.0,37.0,4.8,6.0,103.0,321.96,266.49
2016,2,6,8,15,580.5,45.0,5.25,6.5,155.5,394.74,335.16
2016,2,6,8,30,666.0,53.0,5.7,7.0,208.0,467.79,401.44
2016,2,6,8,45,713.5,59.5,6.2,8.0,261.5,524.33,450.79
2016,2,6,9,0,761.0,66.0,6.7,9.0,315.0,581.2,498.45
2016,2,6,9,15,796.0,70.5,6.9,9.5,366.5,627.3,536.1
2016,2,6,9,30,831.0,75.0,7.1,10.0,418.0,672.16,571.48
2016,2,6,9,45,856.0,78.0,7.35,10.5,465.5,706.61,597.14
2016,2,6,10,0,881.0,81.0,7.6,11.0,513.0,738.72,620.63
2016,2,6,10,15,898.0,83.5,7.6,11.5,554.0,761.78,636.1
2016,2,6,10,30,915.0,86.0,7.6,12.0,595.0,777.01,645.34
2016,2,6,10,45,927.0,87.5,7.65,12.5,629.0,789.17,652.39
2016,2,6,11,0,939.0,89.0,7.7,13.0,663.0,797.96,656.9
2016,2,6,11,15,947.0,90.5,7.6,13.0,689.5,800.28,657.34
2016,2,6,11,30,955.0,92.0,7.5,13.0,716.0,799.01,655.18
2016,2,6,11,45,964.0,91.0,7.45,13.0,734.5,792.2,649.06
2016,2,6,12,0,973.0,90.0,7.4,13.0,753.0,781.76,640.31
2016,2,6,12,15,975.5,90.5,7.25,13.0,762.0,764.71,626.34
2016,2,6,12,30,978.0,91.0,7.1,13.0,771.0,744.2,608.9
2016,2,6,12,45,978.5,90.5,7.0,13.5,771.0,718.04,585.62
2016,2,6,13,0,979.0,90.0,6.9,14.0,771.0,688.71,559.69
2016,2,6,13,15,976.5,90.0,6.75,14.0,762.0,655.05,530.97
2016,2,6,13,30,974.0,90.0,6.6,14.0,753.0,618.65,499.62
2016,2,6,13,45,969.0,89.0,6.45,14.0,735.5,577.46,463.93
2016,2,6,14,0,964.0,88.0,6.3,14.0,718.0,534.08,425.76
2016,2,6,14,15,956.5,86.5,6.15,14.0,691.5,487.18,383.99
2016,2,6,14,30,949.0,85.0,6.0,14.0,665.0,438.72,340.04
2016,2,6,14,45,933.0,85.0,5.9,14.0,630.5,387.35,293.11
2016,2,6,15,0,917.0,85.0,5.8,14.0,596.0,335.62,245.3
2016,2,6,15,15,900.5,82.5,5.6,13.5,554.5,281.6,196.01
2016,2,6,15,30,884.0,80.0,5.4,13.0,513.0,222.69,143.69
2016,2,6,15,45,860.0,77.0,5.2,13.0,466.0,167.91,98.12
2016,2,6,16,0,836.0,74.0,5.0,13.0,419.0,114.85,61.17
2016,2,6,16,15,802.0,70.0,4.45,12.0,368.0,62.78,39.17
2016,2,6,16,30,768.0,66.0,3.9,11.0,317.0,49.11,38.87
2016,2,6,16,45,716.5,60.0,3.4,10.5,263.0,46.05,36.18
2016,2,6,17,0,665.0,54.0,2.9,10.0,209.0,42.94,33.31
2016,2,6,17,15,580.0,46.0,2.65,9.0,156.0,34.5,25.51
2016,2,6,17,30,495.0,38.0,2.4,8.0,103.0,29.73,20.73
2016,2,6,17,45,337.5,25.5,2.2,7.5,60.5,20.41,10.09
2016,2,6,18,0,180.0,13.0,2.0,7.0,18.0,12.39,0.0
2016,2,6,18,15,90.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,65.5,7.0,1.3,2.5,9.0,0.0,0.0
2016,2,7,7,30,131.0,14.0,1.5,3.0,18.0,69.81,0.0
2016,2,7,7,45,289.5,28.5,1.7,3.5,61.0,198.01,143.52
2016,2,7,8,0,448.0,43.0,1.9,4.0,104.0,306.0,253.37
2016,2,7,8,15,535.5,52.5,1.9,4.5,156.5,380.9,321.55
2016,2,7,8,30,623.0,62.0,1.9,5.0,209.0,460.23,390.23
2016,2,7,8,45,686.5,66.5,1.95,6.0,264.0,522.55,441.72
2016,2,7,9,0,750.0,71.0,2.0,7.0,319.0,582.46,489.08
2016,2,7,9,15,785.0,75.5,2.2,8.0,370.5,628.53,524.27
2016,2,7,9,30,820.0,80.0,2.4,9.0,422.0,673.34,557.27
2016,2,7,9,45,848.0,82.0,2.6,10.0,469.5,708.68,581.41
2016,2,7,10,0,876.0,84.0,2.8,11.0,517.0,741.79,603.48
2016,2,7,10,15,892.5,86.5,2.95,11.5,558.0,764.5,618.36
2016,2,7,10,30,909.0,89.0,3.1,12.0,599.0,784.15,630.99
2016,2,7,10,45,922.5,90.5,3.3,13.0,633.0,792.56,634.47
2016,2,7,11,0,936.0,92.0,3.5,14.0,667.0,802.46,639.18
2016,2,7,11,15,944.0,93.5,3.65,14.0,693.5,804.78,640.52
2016,2,7,11,30,952.0,95.0,3.8,14.0,720.0,803.52,639.44
2016,2,7,11,45,953.5,97.0,4.0,14.5,737.0,794.44,631.8
2016,2,7,12,0,955.0,99.0,4.2,15.0,754.0,781.86,621.72
2016,2,7,12,15,957.5,99.5,4.3,15.5,762.5,764.99,608.37
2016,2,7,12,30,960.0,100.0,4.4,16.0,771.0,744.72,591.61
2016,2,7,12,45,960.5,99.5,4.5,16.5,771.0,718.85,570.38
2016,2,7,13,0,961.0,99.0,4.6,17.0,771.0,689.86,546.5
2016,2,7,13,15,958.0,99.0,4.55,17.0,762.0,656.3,519.15
2016,2,7,13,30,955.0,99.0,4.5,17.0,753.0,620.07,489.28
2016,2,7,13,45,951.0,97.0,4.5,17.0,735.0,579.0,455.28
2016,2,7,14,0,947.0,95.0,4.5,17.0,717.0,535.73,418.75
2016,2,7,14,15,938.5,93.5,4.4,17.0,690.5,488.95,378.37
2016,2,7,14,30,930.0,92.0,4.3,17.0,664.0,440.73,335.92
2016,2,7,14,45,918.5,90.0,4.2,17.0,630.0,389.84,290.53
2016,2,7,15,0,907.0,88.0,4.1,17.0,596.0,338.24,243.89
2016,2,7,15,15,890.0,85.0,3.8,17.0,555.0,279.21,191.27
2016,2,7,15,30,873.0,82.0,3.5,17.0,514.0,225.07,143.54
2016,2,7,15,45,849.0,79.0,3.25,17.0,467.0,170.73,99.02
2016,2,7,16,0,825.0,76.0,3.0,17.0,420.0,118.13,62.6
2016,2,7,16,15,790.0,71.5,2.6,16.0,368.5,66.07,39.75
2016,2,7,16,30,755.0,67.0,2.2,15.0,317.0,49.76,38.81
2016,2,7,16,45,703.0,61.5,1.85,14.0,263.0,47.18,36.69
2016,2,7,17,0,651.0,56.0,1.5,13.0,209.0,40.63,30.87
2016,2,7,17,15,566.5,47.5,1.5,12.0,156.5,35.63,26.24
2016,2,7,17,30,482.0,39.0,1.5,11.0,104.0,30.47,21.17
2016,2,7,17,45,326.0,26.5,1.55,10.5,61.5,21.21,10.96
2016,2,7,18,0,170.0,14.0,1.6,10.0,19.0,13.34,0.0
2016,2,7,18,15,85.0,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,245.0,14.0,4.3,5.0,22.0,119.66,0.0
2016,2,8,7,45,402.5,24.5,4.4,5.5,67.0,242.73,179.78
2016,2,8,8,0,560.0,35.0,4.5,6.0,112.0,350.7,291.38
2016,2,8,8,15,639.5,41.5,4.8,7.0,166.0,422.44,358.14
2016,2,8,8,30,719.0,48.0,5.1,8.0,220.0,497.66,424.62
2016,2,8,8,45,767.0,52.5,5.4,9.0,274.5,553.95,472.8
2016,2,8,9,0,815.0,57.0,5.7,10.0,329.0,610.55,519.19
2016,2,8,9,15,846.5,60.5,5.8,10.5,381.0,654.68,554.13
2016,2,8,9,30,878.0,64.0,5.9,11.0,433.0,692.2,581.83
2016,2,8,9,45,638.5,127.0,6.0,11.5,410.5,617.25,517.47
2016,2,8,10,0,399.0,190.0,6.1,12.0,388.0,515.88,430.11
2016,2,8,10,15,389.5,209.5,6.0,12.0,416.0,521.18,433.27
2016,2,8,10,30,380.0,229.0,5.9,12.0,444.0,535.02,442.66
2016,2,8,10,45,394.5,240.5,5.8,12.5,474.5,556.06,457.43
2016,2,8,11,0,409.0,252.0,5.7,13.0,505.0,575.45,470.68
2016,2,8,11,15,542.0,216.0,5.65,13.0,565.5,640.52,523.11
2016,2,8,11,30,675.0,180.0,5.6,13.0,626.0,697.56,568.36
2016,2,8,11,45,629.0,203.0,5.6,13.5,626.5,675.95,548.37
2016,2,8,12,0,583.0,226.0,5.6,14.0,627.0,650.11,525.63
2016,2,8,12,15,787.0,156.0,5.6,14.0,705.0,710.5,574.73
2016,2,8,12,30,991.0,86.0,5.6,14.0,783.0,755.06,610.44
2016,2,8,12,45,994.0,84.5,5.65,14.5,783.5,729.23,588.11
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,700.07,563.26
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,665.69,534.86
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,628.48,503.72
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,587.19,467.97
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,543.44,429.53
2016,2,8,14,15,982.0,77.0,5.8,16.0,705.5,496.15,388.13
2016,2,8,14,30,975.0,76.0,5.8,16.0,679.0,447.17,344.35
2016,2,8,14,45,966.5,73.5,5.8,16.0,645.0,394.9,296.97
2016,2,8,15,0,958.0,71.0,5.8,16.0,611.0,341.56,247.92
2016,2,8,15,15,943.0,69.0,5.6,15.5,570.0,286.27,197.52
2016,2,8,15,30,928.0,67.0,5.4,15.0,529.0,231.02,148.02
2016,2,8,15,45,909.5,63.5,5.2,15.0,482.0,174.4,100.38
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,118.74,60.62
2016,2,8,16,15,860.5,57.0,4.5,14.0,383.5,64.35,36.06
2016,2,8,16,30,830.0,54.0,4.0,13.0,332.0,44.43,34.35
2016,2,8,16,45,786.0,49.5,3.55,12.5,277.5,36.86,27.63
2016,2,8,17,0,742.0,45.0,3.1,12.0,223.0,34.64,25.61
2016,2,8,17,15,664.5,39.0,2.95,11.0,168.5,30.99,22.19
2016,2,8,17,30,587.0,33.0,2.8,10.0,114.0,27.3,18.5
2016,2,8,17,45,435.5,23.5,2.65,9.0,68.5,19.99,10.41
2016,2,8,18,0,284.0,14.0,2.5,8.0,23.0,13.34,0.0
2016,2,8,18,15,142.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,131.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,262.0,14.0,3.0,4.0,23.0,127.81,0.0
2016,2,9,7,45,414.0,24.0,3.25,5.0,68.5,249.29,187.92
2016,2,9,8,0,566.0,34.0,3.5,6.0,114.0,354.78,294.42
2016,2,9,8,15,643.5,40.0,3.25,7.0,167.5,425.1,358.45
2016,2,9,8,30,721.0,46.0,3.0,8.0,221.0,498.88,421.51
2016,2,9,8,45,768.0,50.5,2.8,9.0,275.0,554.74,466.77
2016,2,9,9,0,815.0,55.0,2.6,10.0,329.0,610.92,509.66
2016,2,9,9,15,845.0,58.0,2.85,11.0,380.5,648.38,537.45
2016,2,9,9,30,875.0,61.0,3.1,12.0,432.0,689.51,566.52
2016,2,9,9,45,895.5,64.0,3.4,13.0,478.5,722.07,588.61
2016,2,9,10,0,916.0,67.0,3.7,14.0,525.0,752.14,608.47
2016,2,9,10,15,930.5,68.5,3.8,14.5,566.0,773.21,621.71
2016,2,9,10,30,945.0,70.0,3.9,15.0,607.0,791.16,632.67
2016,2,9,10,45,954.5,72.0,4.0,16.0,640.5,802.61,637.7
2016,2,9,11,0,964.0,74.0,4.1,17.0,674.0,810.54,640.26
2016,2,9,11,15,971.0,75.0,4.1,17.0,700.0,811.85,640.15
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,809.5,637.59
2016,2,9,11,45,971.5,82.5,4.2,17.5,741.5,799.44,628.83
2016,2,9,12,0,965.0,89.0,4.3,18.0,757.0,785.8,617.66
2016,2,9,12,15,967.0,89.0,4.3,18.0,766.0,768.05,604.45
2016,2,9,12,30,969.0,89.0,4.3,18.0,775.0,746.88,588.61
2016,2,9,12,45,969.0,89.0,4.3,18.5,774.5,721.07,567.14
2016,2,9,13,0,969.0,89.0,4.3,19.0,774.0,692.12,543.13
2016,2,9,13,15,966.5,88.5,4.2,19.0,765.0,658.19,515.82
2016,2,9,13,30,964.0,88.0,4.1,19.0,756.0,621.55,485.99
2016,2,9,13,45,959.5,86.5,4.1,19.5,738.0,580.38,451.51
2016,2,9,14,0,955.0,85.0,4.1,20.0,720.0,537.01,414.66
2016,2,9,14,15,947.0,84.0,4.05,20.0,694.0,490.55,375.3
2016,2,9,14,30,939.0,83.0,4.0,20.0,668.0,442.57,333.76
2016,2,9,14,45,925.0,82.0,3.95,20.0,633.5,391.22,288.73
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,339.36,242.55
2016,2,9,15,15,894.5,79.0,3.45,19.5,558.0,285.81,195.01
2016,2,9,15,30,878.0,77.0,3.0,19.0,517.0,232.52,148.43
2016,2,9,15,45,857.0,73.5,2.65,19.0,470.5,172.35,98.95
2016,2,9,16,0,836.0,70.0,2.3,19.0,424.0,118.9,61.12
2016,2,9,16,15,803.5,66.0,2.0,18.0,373.0,66.4,36.6
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,45.24,34.5
2016,2,9,16,45,725.0,56.5,1.45,16.0,269.0,42.5,32.25
2016,2,9,17,0,679.0,51.0,1.2,15.0,216.0,39.69,29.81
2016,2,9,17,15,599.0,44.0,1.2,14.0,163.0,35.39,25.85
2016,2,9,17,30,519.0,37.0,1.2,13.0,110.0,28.37,19.26
2016,2,9,17,45,373.0,25.5,1.3,12.5,66.5,20.02,10.52
2016,2,9,18,0,227.0,14.0,1.4,12.0,23.0,13.34,0.0
2016,2,9,18,15,113.5,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,115.5,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,231.0,15.0,1.7,5.0,24.0,115.92,0.0
2016,2,10,7,45,379.5,26.0,1.9,6.0,68.5,242.11,183.96
2016,2,10,8,0,528.0,37.0,2.1,7.0,113.0,339.96,280.41
2016,2,10,8,15,607.5,44.0,2.0,8.0,166.5,411.84,344.41
2016,2,10,8,30,687.0,51.0,1.9,9.0,220.0,487.26,407.68
2016,2,10,8,45,735.0,56.0,1.85,10.0,273.5,543.64,452.69
2016,2,10,9,0,783.0,61.0,1.8,11.0,327.0,600.39,495.64
2016,2,10,9,15,815.0,64.5,2.1,12.0,378.5,644.35,528.74
2016,2,10,9,30,847.0,68.0,2.4,13.0,430.0,686.96,559.0
2016,2,10,9,45,869.0,71.0,2.75,14.0,477.0,714.83,577.81
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,745.55,598.48
2016,2,10,10,15,907.0,76.5,3.1,15.5,565.0,768.57,612.56
2016,2,10,10,30,923.0,79.0,3.1,16.0,606.0,788.54,624.37
2016,2,10,10,45,933.0,81.0,3.1,16.5,639.5,800.15,630.15
2016,2,10,11,0,943.0,83.0,3.1,17.0,673.0,808.32,633.59
2016,2,10,11,15,951.0,84.0,3.05,17.5,699.5,810.33,632.48
2016,2,10,11,30,959.0,85.0,3.0,18.0,726.0,808.73,629.01
2016,2,10,11,45,963.0,86.0,3.0,18.5,743.5,800.54,621.34
2016,2,10,12,0,967.0,87.0,3.0,19.0,761.0,788.76,611.34
2016,2,10,12,15,969.5,87.5,3.0,19.0,770.0,771.84,599.01
2016,2,10,12,30,972.0,88.0,3.0,19.0,779.0,751.47,584.34
2016,2,10,12,45,971.0,88.5,3.0,19.5,778.5,725.41,563.15
2016,2,10,13,0,970.0,89.0,3.0,20.0,778.0,696.24,539.49
2016,2,10,13,15,967.5,88.5,3.0,20.0,769.0,662.23,513.0
2016,2,10,13,30,965.0,88.0,3.0,20.0,760.0,625.5,483.95
2016,2,10,13,45,959.5,87.5,3.0,20.5,742.5,584.64,450.29
2016,2,10,14,0,954.0,87.0,3.0,21.0,725.0,541.62,414.32
2016,2,10,14,15,946.0,86.0,3.0,21.0,699.0,495.09,375.63
2016,2,10,14,30,938.0,85.0,3.0,21.0,673.0,447.04,334.72
2016,2,10,14,45,926.5,83.5,3.0,21.0,639.0,396.04,290.56
2016,2,10,15,0,915.0,82.0,3.0,21.0,605.0,344.31,244.95
2016,2,10,15,15,899.0,79.5,2.75,20.5,564.0,290.14,197.38
2016,2,10,15,30,883.0,77.0,2.5,20.0,523.0,236.19,150.55
2016,2,10,15,45,860.5,74.0,2.3,20.0,476.5,175.8,101.07
2016,2,10,16,0,838.0,71.0,2.1,20.0,430.0,122.31,63.05
2016,2,10,16,15,806.0,67.5,1.95,19.0,379.0,69.95,38.03
2016,2,10,16,30,774.0,64.0,1.8,18.0,328.0,46.76,35.68
2016,2,10,16,45,725.0,58.5,1.7,17.0,274.0,44.07,33.5
2016,2,10,17,0,676.0,53.0,1.6,16.0,220.0,41.35,31.14
2016,2,10,17,15,597.0,45.5,1.7,15.0,167.0,36.65,26.86
2016,2,10,17,30,518.0,38.0,1.8,14.0,114.0,29.12,19.85
2016,2,10,17,45,371.0,26.5,1.9,13.5,69.0,20.81,11.32
2016,2,10,18,0,224.0,15.0,2.0,13.0,24.0,12.03,0.0
2016,2,10,18,15,112.0,7.5,2.1,13.0,12.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.0,8.0,3.4,8.5,13.0,7.63,0.0
2016,2,11,7,30,248.0,16.0,3.5,9.0,26.0,144.08,0.0
2016,2,11,7,45,396.0,27.0,3.65,10.0,72.0,252.48,192.29
2016,2,11,8,0,544.0,38.0,3.8,11.0,118.0,351.24,287.78
2016,2,11,8,15,622.0,45.0,3.75,12.0,172.5,423.25,351.94
2016,2,11,8,30,700.0,52.0,3.7,13.0,227.0,498.62,415.5
2016,2,11,8,45,749.0,57.0,3.7,14.0,281.5,556.25,462.0
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,614.27,506.56
2016,2,11,9,15,829.0,65.5,3.9,16.0,388.0,658.08,538.52
2016,2,11,9,30,860.0,69.0,4.1,17.0,440.0,700.44,567.7
2016,2,11,9,45,882.5,71.5,4.35,18.0,487.0,728.36,585.67
2016,2,11,10,0,905.0,74.0,4.6,19.0,534.0,759.15,605.87
2016,2,11,10,15,920.0,76.5,4.65,19.5,575.5,781.66,619.83
2016,2,11,10,30,935.0,79.0,4.7,20.0,617.0,801.05,631.51
2016,2,11,10,45,946.5,80.5,4.8,21.0,651.0,813.33,637.09
2016,2,11,11,0,958.0,82.0,4.9,22.0,685.0,822.13,640.26
2016,2,11,11,15,965.0,83.0,4.9,22.5,711.5,823.38,638.83
2016,2,11,11,30,972.0,84.0,4.9,23.0,738.0,820.97,635.0
2016,2,11,11,45,969.0,88.5,4.95,23.5,754.0,811.19,626.35
2016,2,11,12,0,966.0,93.0,5.0,24.0,770.0,797.82,615.36
2016,2,11,12,15,968.0,93.5,4.95,24.0,778.5,780.46,602.36
2016,2,11,12,30,970.0,94.0,4.9,24.0,787.0,759.66,587.03
2016,2,11,12,45,968.0,94.5,4.85,24.5,786.5,732.86,564.95
2016,2,11,13,0,966.0,95.0,4.8,25.0,786.0,703.01,540.49
2016,2,11,13,15,963.0,94.5,4.7,25.0,776.5,668.69,513.37
2016,2,11,13,30,960.0,94.0,4.6,25.0,767.0,631.69,483.83
2016,2,11,13,45,953.0,94.0,4.55,25.0,748.5,590.53,450.8
2016,2,11,14,0,946.0,94.0,4.5,25.0,730.0,547.33,415.51
2016,2,11,14,15,937.5,92.5,4.35,24.5,703.5,500.3,377.04
2016,2,11,14,30,929.0,91.0,4.2,24.0,677.0,451.82,336.54
2016,2,11,14,45,916.5,89.5,4.05,24.0,642.5,400.71,292.41
2016,2,11,15,0,904.0,88.0,3.9,24.0,608.0,348.97,247.04
2016,2,11,15,15,887.0,85.5,3.45,23.5,567.0,289.99,196.12
2016,2,11,15,30,870.0,83.0,3.0,23.0,526.0,235.97,149.56
2016,2,11,15,45,844.5,80.5,2.6,23.0,478.5,181.45,105.09
2016,2,11,16,0,819.0,78.0,2.2,23.0,431.0,128.83,67.81
2016,2,11,16,15,785.5,73.5,2.05,21.5,379.5,76.49,42.15
2016,2,11,16,30,752.0,69.0,1.9,20.0,328.0,50.74,38.82
2016,2,11,16,45,700.5,63.5,1.75,19.0,274.0,48.23,36.85
2016,2,11,17,0,649.0,58.0,1.6,18.0,220.0,41.62,31.12
2016,2,11,17,15,569.0,50.0,1.65,17.0,167.0,37.16,27.09
2016,2,11,17,30,489.0,42.0,1.7,16.0,114.0,32.56,22.69
