Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,985.0,99.5,4.7,26.0,922.0,906.06,678.0
2016,3,13,12,30,986.0,100.0,4.8,26.0,929.0,882.36,662.37
2016,3,13,12,45,985.0,100.0,4.9,26.5,926.5,853.24,641.67
2016,3,13,13,0,984.0,100.0,5.0,27.0,924.0,820.94,618.77
2016,3,13,13,15,980.5,99.5,5.0,27.0,912.5,783.38,592.85
2016,3,13,13,30,977.0,99.0,5.0,27.0,901.0,743.14,563.74
2016,3,13,13,45,970.0,98.5,5.05,27.0,880.0,698.2,530.12
2016,3,13,14,0,963.0,98.0,5.1,27.0,859.0,651.22,494.22
2016,3,13,14,15,955.5,97.0,4.95,27.0,830.0,601.72,454.99
2016,3,13,14,30,948.0,96.0,4.8,27.0,801.0,550.68,413.72
2016,3,13,14,45,934.5,95.5,4.65,27.0,763.5,496.11,368.87
2016,3,13,15,0,921.0,95.0,4.5,27.0,726.0,441.05,322.59
2016,3,13,15,15,907.0,92.5,4.1,26.5,682.5,383.95,274.18
2016,3,13,15,30,893.0,90.0,3.7,26.0,639.0,326.96,225.1
2016,3,13,15,45,871.0,88.0,3.35,26.0,589.0,268.93,175.1
2016,3,13,16,0,849.0,86.0,3.0,26.0,539.0,206.02,123.0
2016,3,13,16,15,822.5,82.5,2.65,25.0,485.0,149.44,80.72
2016,3,13,16,30,796.0,79.0,2.3,24.0,431.0,95.54,49.48
2016,3,13,16,45,755.5,74.5,2.0,23.5,373.5,52.64,39.75
2016,3,13,17,0,715.0,70.0,1.7,23.0,316.0,51.39,38.9
2016,3,13,17,15,657.5,63.5,1.65,22.0,258.0,43.93,32.64
2016,3,13,17,30,600.0,57.0,1.6,21.0,200.0,41.12,30.25
2016,3,13,17,45,503.0,47.5,1.55,20.0,145.5,35.53,25.22
2016,3,13,18,0,406.0,38.0,1.5,19.0,91.0,29.68,19.65
2016,3,13,18,15,203.0,19.0,1.45,18.5,45.5,14.51,4.52
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,120.0,10.0,2.35,14.0,17.0,61.48,0.0
2016,3,14,7,0,240.0,20.0,2.5,15.0,34.0,160.93,65.22
2016,3,14,7,15,381.5,32.0,2.7,15.5,83.0,268.33,211.39
2016,3,14,7,30,523.0,44.0,2.9,16.0,132.0,379.48,309.15
2016,3,14,7,45,600.0,52.0,3.15,17.0,189.5,457.53,375.74
2016,3,14,8,0,677.0,60.0,3.4,18.0,247.0,536.18,439.79
2016,3,14,8,15,725.0,65.5,3.25,18.5,306.0,600.5,489.11
2016,3,14,8,30,773.0,71.0,3.1,19.0,365.0,665.82,535.78
2016,3,14,8,45,805.5,75.5,3.0,20.0,422.0,718.71,570.46
2016,3,14,9,0,838.0,80.0,2.9,21.0,479.0,770.71,603.2
2016,3,14,9,15,861.0,83.0,3.15,22.0,532.0,811.91,629.22
2016,3,14,9,30,884.0,86.0,3.4,23.0,585.0,844.37,648.72
2016,3,14,9,45,900.0,89.0,3.7,24.0,633.0,875.11,667.11
2016,3,14,10,0,916.0,92.0,4.0,25.0,681.0,902.99,683.33
2016,3,14,10,15,928.5,94.0,4.2,25.5,722.5,923.56,695.32
2016,3,14,10,30,941.0,96.0,4.4,26.0,764.0,940.78,705.1
2016,3,14,10,45,949.0,98.0,4.6,27.0,797.5,950.49,708.55
2016,3,14,11,0,957.0,100.0,4.8,28.0,831.0,956.51,710.1
2016,3,14,11,15,963.0,101.0,4.85,28.0,857.0,955.97,709.12
2016,3,14,11,30,969.0,102.0,4.9,28.0,883.0,951.65,705.81
2016,3,14,11,45,972.0,103.5,4.95,28.5,899.5,941.49,697.29
2016,3,14,12,0,975.0,105.0,5.0,29.0,916.0,927.62,686.46
2016,3,14,12,15,976.5,105.0,5.0,29.0,923.5,907.37,672.52
2016,3,14,12,30,978.0,105.0,5.0,29.0,931.0,883.63,656.33
2016,3,14,12,45,976.5,105.5,5.0,29.0,929.0,854.66,636.62
2016,3,14,13,0,975.0,106.0,5.0,29.0,927.0,822.57,614.77
2016,3,14,13,15,972.0,105.5,4.95,29.0,915.5,785.51,589.19
2016,3,14,13,30,969.0,105.0,4.9,29.0,904.0,745.76,560.43
2016,3,14,13,45,963.0,104.5,4.85,29.5,883.5,701.61,526.29
2016,3,14,14,0,957.0,104.0,4.8,30.0,863.0,655.37,490.13
2016,3,14,14,15,949.0,103.0,4.65,29.5,834.0,605.73,452.39
2016,3,14,14,30,941.0,102.0,4.5,29.0,805.0,554.61,412.54
2016,3,14,14,45,923.5,103.0,4.4,29.0,766.5,499.73,368.24
2016,3,14,15,0,906.0,104.0,4.3,29.0,728.0,444.74,322.8
2016,3,14,15,15,891.5,101.5,4.0,28.5,684.5,388.08,275.48
2016,3,14,15,30,877.0,99.0,3.7,28.0,641.0,325.99,223.23
2016,3,14,15,45,855.0,96.5,3.4,28.0,590.5,267.96,173.74
2016,3,14,16,0,833.0,94.0,3.1,28.0,540.0,211.6,127.08
2016,3,14,16,15,805.5,89.5,2.8,27.0,486.0,154.92,84.92
2016,3,14,16,30,778.0,85.0,2.5,26.0,432.0,101.09,53.4
2016,3,14,16,45,739.0,80.0,2.2,25.5,374.5,56.95,43.06
2016,3,14,17,0,700.0,75.0,1.9,25.0,317.0,50.24,37.57
2016,3,14,17,15,642.0,67.5,1.85,24.0,259.0,46.95,34.95
2016,3,14,17,30,584.0,60.0,1.8,23.0,201.0,43.48,32.02
2016,3,14,17,45,490.5,50.0,1.8,22.0,146.5,37.59,26.77
2016,3,14,18,0,397.0,40.0,1.8,21.0,92.0,31.41,20.96
2016,3,14,18,15,237.0,24.5,1.85,20.5,51.5,19.5,8.32
2016,3,14,18,30,77.0,9.0,1.9,20.0,11.0,8.58,0.0
2016,3,14,18,45,38.5,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,1.0,10.5,2.65,16.5,10.5,10.44,0.0
2016,3,15,7,0,2.0,21.0,3.0,17.0,21.0,21.6,5.98
2016,3,15,7,15,48.5,44.0,3.2,17.5,52.0,87.14,65.41
2016,3,15,7,30,95.0,67.0,3.4,18.0,83.0,142.26,113.49
2016,3,15,7,45,124.5,91.5,3.65,19.0,121.0,191.79,155.73
2016,3,15,8,0,154.0,116.0,3.9,20.0,159.0,242.61,197.87
2016,3,15,8,15,178.0,137.0,4.0,20.5,197.5,286.26,233.29
2016,3,15,8,30,202.0,158.0,4.1,21.0,236.0,331.02,268.64
2016,3,15,8,45,265.5,175.0,4.25,22.0,293.0,414.11,333.26
2016,3,15,9,0,329.0,192.0,4.4,23.0,350.0,488.07,389.06
2016,3,15,9,15,355.5,210.0,4.3,23.5,397.5,535.14,422.63
2016,3,15,9,30,382.0,228.0,4.2,24.0,445.0,581.9,455.36
2016,3,15,9,45,494.0,210.5,4.15,25.0,515.0,674.08,521.81
2016,3,15,10,0,606.0,193.0,4.1,26.0,585.0,760.32,581.71
2016,3,15,10,15,598.0,212.0,4.0,26.5,619.0,776.41,589.13
2016,3,15,10,30,590.0,231.0,3.9,27.0,653.0,786.07,592.55
2016,3,15,10,45,547.5,260.0,3.8,27.5,665.0,776.82,582.04
2016,3,15,11,0,505.0,289.0,3.7,28.0,677.0,764.26,569.53
2016,3,15,11,15,525.0,295.0,3.55,28.0,709.5,780.62,579.63
2016,3,15,11,30,545.0,301.0,3.4,28.0,742.0,794.34,587.67
2016,3,15,11,45,541.5,311.0,3.25,28.5,756.5,789.02,581.13
2016,3,15,12,0,538.0,321.0,3.1,29.0,771.0,781.34,573.18
2016,3,15,12,15,582.5,306.0,2.95,29.0,797.0,786.92,576.67
2016,3,15,12,30,627.0,291.0,2.8,29.0,823.0,788.85,577.46
2016,3,15,12,45,612.0,297.5,2.7,29.5,816.0,760.75,555.91
2016,3,15,13,0,597.0,304.0,2.6,30.0,809.0,731.37,533.7
2016,3,15,13,15,556.0,313.0,2.5,30.0,779.0,684.76,500.46
2016,3,15,13,30,515.0,322.0,2.4,30.0,749.0,639.1,467.71
2016,3,15,13,45,508.0,314.0,2.35,30.0,727.0,601.57,441.08
2016,3,15,14,0,501.0,306.0,2.3,30.0,705.0,563.54,413.61
2016,3,15,14,15,465.0,309.0,2.2,30.0,669.5,518.69,380.48
2016,3,15,14,30,429.0,312.0,2.1,30.0,634.0,476.08,348.66
2016,3,15,14,45,479.5,276.0,2.05,30.0,620.5,442.72,323.16
2016,3,15,15,0,530.0,240.0,2.0,30.0,607.0,404.16,292.59
2016,3,15,15,15,560.0,213.0,1.8,29.5,580.0,360.47,257.42
2016,3,15,15,30,590.0,186.0,1.6,29.0,553.0,313.05,218.32
2016,3,15,15,45,569.0,176.0,1.45,29.0,507.0,264.27,178.76
2016,3,15,16,0,548.0,166.0,1.3,29.0,461.0,217.13,141.4
2016,3,15,16,15,521.0,154.0,1.2,28.5,412.0,169.95,107.04
2016,3,15,16,30,494.0,142.0,1.1,28.0,363.0,125.77,80.05
2016,3,15,16,45,457.5,131.0,1.0,27.5,315.0,89.14,69.54
2016,3,15,17,0,421.0,120.0,0.9,27.0,267.0,83.95,65.59
2016,3,15,17,15,384.5,102.0,0.9,26.0,218.0,73.16,56.84
2016,3,15,17,30,348.0,84.0,0.9,25.0,169.0,61.75,47.29
2016,3,15,17,45,288.5,65.5,0.9,24.0,123.0,49.27,36.48
2016,3,15,18,0,229.0,47.0,0.9,23.0,77.0,36.14,24.78
2016,3,15,18,15,114.5,28.0,1.05,22.5,43.0,23.14,11.21
2016,3,15,18,30,0.0,9.0,1.2,22.0,9.0,8.58,0.0
2016,3,15,18,45,0.0,4.5,1.4,21.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,6,45,55.5,12.0,2.7,13.5,15.5,35.88,0.0
2016,3,16,7,0,111.0,24.0,2.9,14.0,31.0,106.23,60.1
2016,3,16,7,15,190.5,43.0,2.95,14.5,70.5,181.32,143.96
2016,3,16,7,30,270.0,62.0,3.0,15.0,110.0,257.05,211.08
2016,3,16,7,45,330.0,76.5,3.1,16.0,156.0,321.06,266.06
2016,3,16,8,0,390.0,91.0,3.2,17.0,202.0,389.37,322.35
2016,3,16,8,15,329.5,122.0,3.35,17.5,230.0,384.5,317.17
2016,3,16,8,30,269.0,153.0,3.5,18.0,258.0,386.29,316.34
2016,3,16,8,45,281.5,176.5,3.7,19.0,300.0,428.94,348.17
2016,3,16,9,0,294.0,200.0,3.9,20.0,342.0,470.94,378.5
2016,3,16,9,15,383.5,203.0,4.05,20.5,410.0,550.91,439.8
2016,3,16,9,30,473.0,206.0,4.2,21.0,478.0,647.56,511.47
2016,3,16,9,45,471.0,225.0,4.4,21.5,514.0,672.11,526.95
2016,3,16,10,0,469.0,244.0,4.6,22.0,550.0,694.28,541.16
2016,3,16,10,15,491.5,251.0,4.45,22.5,589.0,722.79,559.1
2016,3,16,10,30,514.0,258.0,4.3,23.0,628.0,749.48,575.59
2016,3,16,10,45,693.5,193.0,4.15,23.5,715.0,842.25,642.08
2016,3,16,11,0,873.0,128.0,4.0,24.0,802.0,924.21,695.08
2016,3,16,11,15,878.5,129.5,3.75,24.0,826.0,916.96,687.25
2016,3,16,11,30,884.0,131.0,3.5,24.0,850.0,912.89,682.33
2016,3,16,11,45,877.5,138.0,3.25,24.5,863.0,900.44,670.49
2016,3,16,12,0,871.0,145.0,3.0,25.0,876.0,889.96,660.16
2016,3,16,12,15,706.5,237.0,2.8,25.0,833.5,825.67,613.84
2016,3,16,12,30,542.0,329.0,2.6,25.0,791.0,758.24,562.21
2016,3,16,12,45,556.0,323.0,2.4,25.5,796.0,742.72,549.64
2016,3,16,13,0,570.0,317.0,2.2,26.0,801.0,724.69,534.88
2016,3,16,13,15,583.5,300.5,2.1,26.0,791.0,694.36,513.47
2016,3,16,13,30,597.0,284.0,2.0,26.0,781.0,661.78,490.31
2016,3,16,13,45,535.5,300.5,1.9,26.0,738.5,608.39,451.13
2016,3,16,14,0,474.0,317.0,1.8,26.0,696.0,558.14,414.0
2016,3,16,14,15,425.0,325.0,1.8,26.0,656.5,511.35,379.64
2016,3,16,14,30,376.0,333.0,1.8,26.0,617.0,471.33,349.75
2016,3,16,14,45,316.5,330.0,1.85,26.0,561.0,418.58,310.79
2016,3,16,15,0,257.0,327.0,1.9,26.0,505.0,371.13,275.6
2016,3,16,15,15,170.5,305.0,1.9,26.0,420.5,311.56,231.95
2016,3,16,15,30,84.0,283.0,1.9,26.0,336.0,262.37,196.7
2016,3,16,15,45,221.5,250.5,1.95,26.0,374.0,254.55,186.18
2016,3,16,16,0,359.0,218.0,2.0,26.0,412.0,230.76,161.78
2016,3,16,16,15,288.0,204.5,1.85,25.5,350.5,187.48,131.83
2016,3,16,16,30,217.0,191.0,1.7,25.0,289.0,159.38,115.9
2016,3,16,16,45,311.0,164.5,1.6,24.5,284.5,118.46,95.06
2016,3,16,17,0,405.0,138.0,1.5,24.0,280.0,97.03,77.5
2016,3,16,17,15,347.5,120.5,1.35,23.5,227.0,90.74,72.43
2016,3,16,17,30,290.0,103.0,1.2,23.0,174.0,78.74,62.2
2016,3,16,17,45,204.0,80.5,1.1,22.5,124.0,62.68,48.15
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,46.01,33.22
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,27.17,14.63
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,5.72,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.6,18.5,2.5,2.38,0.0
2016,3,17,7,0,0.0,5.0,1.8,19.0,5.0,4.62,0.0
2016,3,17,7,15,0.0,12.0,1.85,19.0,12.0,11.11,3.42
2016,3,17,7,30,0.0,19.0,1.9,19.0,19.0,17.61,9.07
2016,3,17,7,45,0.0,27.5,1.95,19.5,27.5,25.51,15.81
2016,3,17,8,0,0.0,36.0,2.0,20.0,36.0,33.41,22.47
2016,3,17,8,15,0.0,45.0,1.95,20.5,45.0,41.8,29.4
2016,3,17,8,30,0.0,54.0,1.9,21.0,54.0,50.19,36.21
2016,3,17,8,45,0.0,62.5,1.9,21.5,62.5,58.13,42.53
2016,3,17,9,0,0.0,71.0,1.9,22.0,71.0,66.08,48.77
2016,3,17,9,15,0.0,79.0,1.85,22.0,79.0,73.57,54.67
2016,3,17,9,30,0.0,87.0,1.8,22.0,87.0,81.07,60.53
2016,3,17,9,45,0.0,94.5,1.8,22.5,94.5,88.15,65.89
2016,3,17,10,0,0.0,102.0,1.8,23.0,102.0,95.35,71.3
2016,3,17,10,15,0.0,108.0,1.8,23.0,108.0,101.09,75.67
2016,3,17,10,30,0.0,114.0,1.8,23.0,114.0,106.81,80.03
2016,3,17,10,45,4.0,162.5,1.8,23.0,166.0,157.0,119.41
2016,3,17,11,0,8.0,211.0,1.8,23.0,218.0,207.34,158.15
2016,3,17,11,15,9.0,217.0,1.75,23.0,224.5,213.47,162.48
2016,3,17,11,30,10.0,223.0,1.7,23.0,231.0,219.53,166.9
2016,3,17,11,45,10.0,227.0,1.7,23.5,235.5,222.71,168.81
2016,3,17,12,0,10.0,231.0,1.7,24.0,240.0,225.82,170.7
2016,3,17,12,15,101.0,334.0,1.65,24.0,421.0,408.64,308.76
2016,3,17,12,30,192.0,437.0,1.6,24.0,602.0,573.07,425.62
2016,3,17,12,45,110.5,390.0,1.6,24.0,485.0,455.56,339.74
2016,3,17,13,0,29.0,343.0,1.6,24.0,368.0,341.63,255.97
2016,3,17,13,15,75.5,381.0,1.5,24.0,445.0,405.31,303.73
2016,3,17,13,30,122.0,419.0,1.4,24.0,522.0,463.17,345.19
2016,3,17,13,45,132.5,410.5,1.35,24.0,519.5,452.25,336.95
2016,3,17,14,0,143.0,402.0,1.3,24.0,517.0,440.28,328.31
2016,3,17,14,15,321.0,343.0,1.25,24.0,589.5,473.34,353.33
2016,3,17,14,30,499.0,284.0,1.2,24.0,662.0,489.65,364.03
2016,3,17,14,45,523.0,260.5,1.15,24.0,640.0,451.62,334.28
2016,3,17,15,0,547.0,237.0,1.1,24.0,618.0,410.75,301.82
2016,3,17,15,15,323.5,263.0,1.1,24.0,484.5,326.38,240.56
2016,3,17,15,30,100.0,289.0,1.1,24.0,351.0,271.74,203.8
2016,3,17,15,45,94.0,265.0,1.1,24.0,320.0,242.44,181.86
2016,3,17,16,0,88.0,241.0,1.1,24.0,289.0,214.02,160.47
2016,3,17,16,15,159.5,216.0,1.0,23.5,292.5,188.02,138.12
2016,3,17,16,30,231.0,191.0,0.9,23.0,296.0,153.63,111.28
2016,3,17,16,45,385.0,147.0,0.85,23.0,295.0,99.95,79.88
2016,3,17,17,0,539.0,103.0,0.8,23.0,294.0,71.9,56.39
2016,3,17,17,15,480.0,92.5,0.8,22.5,240.0,66.14,51.69
2016,3,17,17,30,421.0,82.0,0.8,22.0,186.0,60.2,46.59
2016,3,17,17,45,338.0,66.5,0.8,21.5,136.0,49.98,37.54
2016,3,17,18,0,255.0,51.0,0.8,21.0,86.0,39.26,27.74
2016,3,17,18,15,145.0,30.5,0.8,20.5,48.5,23.87,12.56
2016,3,17,18,30,35.0,10.0,0.8,20.0,11.0,9.53,0.0
2016,3,17,18,45,17.5,5.0,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,4.0,1.1,18.5,4.0,3.81,0.0
2016,3,18,7,0,0.0,8.0,1.2,19.0,8.0,7.4,0.0
2016,3,18,7,15,0.0,17.5,1.4,19.0,17.5,16.22,7.63
2016,3,18,7,30,0.0,27.0,1.6,19.0,27.0,25.04,15.3
2016,3,18,7,45,0.0,38.5,1.8,19.5,38.5,35.75,24.41
2016,3,18,8,0,0.0,50.0,2.0,20.0,50.0,46.46,33.38
2016,3,18,8,15,0.0,62.0,2.05,20.0,62.0,57.66,42.67
2016,3,18,8,30,0.0,74.0,2.1,20.0,74.0,68.87,51.83
2016,3,18,8,45,0.0,94.5,2.15,20.5,94.5,88.96,68.03
2016,3,18,9,0,0.0,115.0,2.2,21.0,115.0,109.14,84.02
2016,3,18,9,15,0.0,102.0,2.2,21.0,102.0,95.67,72.8
2016,3,18,9,30,0.0,89.0,2.2,21.0,89.0,82.94,62.27
2016,3,18,9,45,0.0,105.0,2.25,21.5,105.0,98.29,74.32
2016,3,18,10,0,0.0,121.0,2.3,22.0,121.0,113.72,86.27
2016,3,18,10,15,4.5,171.0,2.25,22.0,174.5,166.42,127.85
2016,3,18,10,30,9.0,221.0,2.2,22.0,228.0,219.45,168.85
2016,3,18,10,45,7.0,202.5,2.2,22.5,208.0,198.69,151.98
2016,3,18,11,0,5.0,184.0,2.2,23.0,188.0,178.42,135.76
2016,3,18,11,15,5.5,187.5,2.05,23.0,192.0,181.87,138.26
2016,3,18,11,30,6.0,191.0,1.9,23.0,196.0,185.29,140.69
2016,3,18,11,45,4.5,174.0,1.8,23.5,177.5,167.41,126.42
2016,3,18,12,0,3.0,157.0,1.7,24.0,159.0,149.75,112.43
2016,3,18,12,15,7.5,202.5,1.5,24.5,209.0,196.12,147.76
2016,3,18,12,30,12.0,248.0,1.3,25.0,259.0,241.89,181.7
2016,3,18,12,45,27.5,312.5,1.15,25.5,336.5,315.56,235.65
2016,3,18,13,0,43.0,377.0,1.0,26.0,414.0,383.47,283.53
2016,3,18,13,15,24.5,280.0,0.8,26.0,301.5,277.31,205.71
2016,3,18,13,30,6.0,183.0,0.6,26.0,189.0,174.05,129.02
2016,3,18,13,45,67.5,293.0,0.45,26.0,348.0,310.32,230.99
2016,3,18,14,0,129.0,403.0,0.3,26.0,507.0,433.15,316.49
2016,3,18,14,15,66.5,289.0,0.4,26.0,343.0,295.76,218.32
2016,3,18,14,30,4.0,175.0,0.5,26.0,179.0,163.29,121.16
2016,3,18,14,45,136.0,251.5,0.6,26.0,347.5,280.38,209.46
2016,3,18,15,0,268.0,328.0,0.7,26.0,516.0,377.46,277.6
2016,3,18,15,15,494.0,237.5,0.75,26.0,558.0,360.65,259.94
2016,3,18,15,30,720.0,147.0,0.8,26.0,600.0,322.26,223.26
2016,3,18,15,45,696.5,142.0,0.85,26.0,552.5,269.6,180.1
2016,3,18,16,0,673.0,137.0,0.9,26.0,505.0,219.08,139.36
2016,3,18,16,15,499.0,158.0,0.85,25.5,416.0,173.59,111.61
2016,3,18,16,30,325.0,179.0,0.8,25.0,327.0,152.03,105.97
2016,3,18,16,45,299.0,160.5,0.75,25.0,283.5,115.75,92.35
2016,3,18,17,0,273.0,142.0,0.7,25.0,240.0,104.38,83.2
2016,3,18,17,15,242.5,120.0,0.7,24.0,196.0,90.08,71.61
2016,3,18,17,30,212.0,98.0,0.7,23.0,152.0,75.11,59.09
2016,3,18,17,45,165.5,75.5,0.75,22.5,111.0,59.09,45.16
2016,3,18,18,0,119.0,53.0,0.8,22.0,70.0,42.42,30.31
2016,3,18,18,15,59.5,31.5,0.95,21.5,40.0,26.94,15.11
2016,3,18,18,30,0.0,10.0,1.1,21.0,10.0,9.53,0.0
2016,3,18,18,45,0.0,5.0,1.25,21.0,5.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,24.0,14.5,6.9,8.0,16.0,24.66,0.0
2016,3,19,7,0,48.0,29.0,7.0,8.0,32.0,67.01,45.18
2016,3,19,7,15,97.5,52.5,7.05,8.0,68.0,125.2,101.74
2016,3,19,7,30,147.0,76.0,7.1,8.0,104.0,195.09,164.86
2016,3,19,7,45,203.5,93.0,7.2,8.5,146.0,254.0,217.87
2016,3,19,8,0,260.0,110.0,7.3,9.0,188.0,317.41,273.51
2016,3,19,8,15,445.5,110.5,7.3,9.5,276.5,469.0,403.98
2016,3,19,8,30,631.0,111.0,7.3,10.0,365.0,626.3,534.72
2016,3,19,8,45,489.0,153.5,7.3,10.5,367.0,578.38,490.26
2016,3,19,9,0,347.0,196.0,7.3,11.0,369.0,511.33,430.43
2016,3,19,9,15,558.0,163.0,7.3,11.5,475.5,666.91,558.5
2016,3,19,9,30,769.0,130.0,7.3,12.0,582.0,824.22,679.99
2016,3,19,9,45,537.5,213.5,7.3,12.5,541.0,721.91,594.1
2016,3,19,10,0,306.0,297.0,7.3,13.0,500.0,601.7,491.24
2016,3,19,10,15,575.0,219.0,7.25,13.5,629.0,767.34,625.62
2016,3,19,10,30,844.0,141.0,7.2,14.0,758.0,925.26,743.91
2016,3,19,10,45,858.0,141.0,7.2,14.5,791.5,936.94,749.23
2016,3,19,11,0,872.0,141.0,7.2,15.0,825.0,945.2,752.74
2016,3,19,11,15,879.0,142.5,7.15,15.0,850.0,945.24,751.56
2016,3,19,11,30,886.0,144.0,7.1,15.0,875.0,941.71,747.94
2016,3,19,11,45,894.0,143.0,7.05,15.5,892.5,927.01,734.87
2016,3,19,12,0,902.0,142.0,7.0,16.0,910.0,915.3,724.24
2016,3,19,12,15,904.0,142.0,6.95,16.0,917.0,896.05,709.59
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,873.55,692.68
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,846.78,671.42
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,816.93,648.01
2016,3,19,13,15,910.5,136.5,6.75,17.0,911.0,781.58,621.8
2016,3,19,13,30,908.0,136.0,6.7,17.0,900.0,743.72,591.93
2016,3,19,13,45,907.0,132.5,6.65,17.0,881.0,701.87,558.57
2016,3,19,14,0,906.0,129.0,6.6,17.0,862.0,657.76,522.85
2016,3,19,14,15,898.5,127.0,6.5,17.0,833.5,609.24,482.82
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,559.36,440.86
2016,3,19,14,45,886.5,120.0,6.35,17.0,770.0,503.42,393.34
2016,3,19,15,0,882.0,115.0,6.3,17.0,735.0,449.43,346.07
2016,3,19,15,15,868.0,112.0,6.2,16.5,692.0,392.91,296.34
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,336.72,245.92
2016,3,19,15,45,839.0,104.0,6.05,16.0,600.5,279.2,193.86
2016,3,19,16,0,824.0,99.0,6.0,16.0,552.0,222.65,143.8
2016,3,19,16,15,798.0,94.5,5.8,15.5,498.0,166.34,98.35
2016,3,19,16,30,772.0,90.0,5.6,15.0,444.0,112.74,63.11
2016,3,19,16,45,738.0,83.5,5.45,15.0,387.0,54.59,42.88
2016,3,19,17,0,704.0,77.0,5.3,15.0,330.0,51.1,39.94
2016,3,19,17,15,649.0,70.0,4.95,14.0,272.0,48.31,37.68
2016,3,19,17,30,594.0,63.0,4.6,13.0,214.0,45.37,35.13
2016,3,19,17,45,507.0,53.0,4.3,12.5,158.5,39.6,29.78
2016,3,19,18,0,420.0,43.0,4.0,12.0,103.0,33.55,23.9
2016,3,19,18,15,268.0,28.0,3.9,11.5,60.0,22.28,12.37
2016,3,19,18,30,116.0,13.0,3.8,11.0,17.0,12.39,0.0
2016,3,19,18,45,58.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,149.0,13.5,3.2,4.5,26.0,80.75,0.0
2016,3,20,7,0,298.0,27.0,3.4,5.0,52.0,213.03,161.15
2016,3,20,7,15,415.0,39.5,3.55,6.0,104.0,304.61,255.09
2016,3,20,7,30,532.0,52.0,3.7,7.0,156.0,406.99,346.4
2016,3,20,7,45,600.5,60.5,3.9,8.0,214.0,482.57,411.95
2016,3,20,8,0,669.0,69.0,4.1,9.0,272.0,562.1,477.78
2016,3,20,8,15,714.5,75.0,4.25,9.5,331.0,625.28,527.91
2016,3,20,8,30,760.0,81.0,4.4,10.0,390.0,685.65,573.48
2016,3,20,8,45,790.5,86.0,4.6,11.0,447.0,737.65,610.46
2016,3,20,9,0,821.0,91.0,4.8,12.0,504.0,788.59,645.79
2016,3,20,9,15,844.0,94.5,4.8,12.0,557.5,830.1,674.71
2016,3,20,9,30,867.0,98.0,4.8,12.0,611.0,869.49,701.76
2016,3,20,9,45,884.5,101.0,4.8,12.5,659.0,901.07,721.47
2016,3,20,10,0,902.0,104.0,4.8,13.0,707.0,922.72,733.85
2016,3,20,10,15,914.0,106.5,4.8,13.5,748.0,942.92,745.23
2016,3,20,10,30,926.0,109.0,4.8,14.0,789.0,959.76,754.26
2016,3,20,10,45,936.0,110.0,4.85,14.5,823.0,969.67,758.83
2016,3,20,11,0,946.0,111.0,4.9,15.0,857.0,975.96,761.04
2016,3,20,11,15,952.0,112.5,4.95,15.0,882.0,975.48,760.08
2016,3,20,11,30,958.0,114.0,5.0,15.0,907.0,971.24,756.68
2016,3,20,11,45,963.0,114.0,5.05,15.5,924.0,960.86,747.65
2016,3,20,12,0,968.0,114.0,5.1,16.0,941.0,946.79,736.2
2016,3,20,12,15,969.5,114.5,5.1,16.0,948.0,926.62,721.62
2016,3,20,12,30,971.0,115.0,5.1,16.0,955.0,902.99,704.69
2016,3,20,12,45,972.0,113.5,5.15,16.0,953.5,873.72,684.06
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,841.27,661.1
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,804.17,634.41
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,764.37,604.96
2016,3,20,13,45,966.0,109.0,5.2,16.5,909.5,721.03,570.0
2016,3,20,14,0,964.0,107.0,5.2,17.0,890.0,675.32,532.66
2016,3,20,14,15,957.0,105.5,5.2,17.0,861.0,625.1,492.08
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,573.32,449.26
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,518.96,403.29
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,463.54,355.18
2016,3,20,15,15,923.0,96.0,5.1,16.5,715.0,405.98,304.7
2016,3,20,15,30,910.0,94.0,5.0,16.0,671.0,348.43,253.17
2016,3,20,15,45,895.0,90.0,4.95,16.0,621.5,289.08,199.52
2016,3,20,16,0,880.0,86.0,4.9,16.0,572.0,223.95,142.35
2016,3,20,16,15,856.0,82.5,4.6,15.5,517.0,165.46,94.85
2016,3,20,16,30,832.0,79.0,4.3,15.0,462.0,109.36,57.65
2016,3,20,16,45,800.5,73.5,4.05,14.5,404.0,54.25,42.66
2016,3,20,17,0,769.0,68.0,3.8,14.0,346.0,49.01,38.24
2016,3,20,17,15,717.5,62.0,3.35,13.0,286.5,46.29,36.04
2016,3,20,17,30,666.0,56.0,2.9,12.0,227.0,43.48,33.61
2016,3,20,17,45,583.5,47.5,2.45,11.0,169.5,34.86,25.76
2016,3,20,18,0,501.0,39.0,2.0,10.0,112.0,29.86,20.91
2016,3,20,18,15,341.0,26.5,1.95,9.5,66.0,20.82,11.51
2016,3,20,18,30,181.0,14.0,1.9,9.0,20.0,13.34,0.0
2016,3,20,18,45,90.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,187.5,14.0,1.35,4.0,30.5,99.49,0.0
2016,3,21,7,0,375.0,28.0,1.5,5.0,61.0,254.29,196.05
2016,3,21,7,15,491.0,38.0,1.5,5.5,115.5,346.43,288.42
2016,3,21,7,30,607.0,48.0,1.5,6.0,170.0,448.93,378.12
2016,3,21,7,45,673.0,55.0,1.55,7.0,230.0,520.03,437.89
2016,3,21,8,0,739.0,62.0,1.6,8.0,290.0,599.55,500.65
2016,3,21,8,15,780.5,67.0,1.75,9.0,350.0,661.78,546.21
2016,3,21,8,30,822.0,72.0,1.9,10.0,410.0,724.41,590.4
2016,3,21,8,45,850.5,75.5,2.1,11.0,468.0,774.92,624.61
2016,3,21,9,0,879.0,79.0,2.3,12.0,526.0,824.16,657.14
2016,3,21,9,15,899.0,82.5,2.2,12.5,579.5,857.84,676.55
2016,3,21,9,30,919.0,86.0,2.1,13.0,633.0,895.89,698.71
2016,3,21,9,45,933.5,88.5,2.05,13.5,680.5,925.32,714.93
2016,3,21,10,0,948.0,91.0,2.0,14.0,728.0,951.7,728.94
2016,3,21,10,15,958.5,92.5,1.95,14.5,769.0,970.07,737.46
2016,3,21,10,30,969.0,94.0,1.9,15.0,810.0,984.94,743.73
2016,3,21,10,45,976.0,96.0,1.9,15.5,843.5,993.51,746.58
2016,3,21,11,0,983.0,98.0,1.9,16.0,877.0,998.29,747.13
2016,3,21,11,15,988.0,99.0,1.85,16.0,902.0,996.35,744.19
2016,3,21,11,30,993.0,100.0,1.8,16.0,927.0,990.55,738.96
2016,3,21,11,45,996.0,100.5,1.8,16.5,943.0,978.64,729.22
2016,3,21,12,0,999.0,101.0,1.8,17.0,959.0,962.96,717.23
2016,3,21,12,15,1000.0,101.5,1.8,17.0,965.5,941.89,703.18
2016,3,21,12,30,1001.0,102.0,1.8,17.0,972.0,917.26,686.89
2016,3,21,12,45,1000.0,102.0,1.85,17.5,969.5,887.15,666.27
2016,3,21,13,0,999.0,102.0,1.9,18.0,967.0,853.84,643.48
2016,3,21,13,15,996.5,101.5,1.95,18.0,955.0,815.93,618.65
2016,3,21,13,30,994.0,101.0,2.0,18.0,943.0,775.25,591.53
2016,3,21,13,45,989.0,100.0,2.1,18.5,922.0,729.9,557.97
2016,3,21,14,0,984.0,99.0,2.2,19.0,901.0,682.36,521.96
2016,3,21,14,15,977.0,98.0,2.25,19.0,872.0,631.71,483.34
2016,3,21,14,30,970.0,97.0,2.3,19.0,843.0,579.45,442.32
2016,3,21,14,45,950.5,100.0,2.35,19.0,803.0,523.49,397.18
2016,3,21,15,0,931.0,103.0,2.4,19.0,763.0,467.56,350.7
2016,3,21,15,15,917.5,100.5,2.4,18.5,719.0,409.58,301.79
2016,3,21,15,30,904.0,98.0,2.4,18.0,675.0,351.69,251.65
2016,3,21,15,45,886.5,95.0,2.45,18.0,624.5,286.63,195.05
2016,3,21,16,0,869.0,92.0,2.5,18.0,574.0,228.51,144.68
2016,3,21,16,15,843.5,88.0,2.3,17.5,518.5,169.98,97.87
2016,3,21,16,30,818.0,84.0,2.1,17.0,463.0,114.06,60.94
2016,3,21,16,45,783.5,79.0,1.95,17.0,404.5,60.09,47.32
2016,3,21,17,0,749.0,74.0,1.8,17.0,346.0,53.83,42.02
2016,3,21,17,15,696.0,67.5,1.7,15.5,286.0,46.22,35.61
2016,3,21,17,30,643.0,61.0,1.6,14.0,226.0,43.56,33.42
2016,3,21,17,45,558.0,51.5,1.5,13.0,169.0,38.14,28.48
2016,3,21,18,0,473.0,42.0,1.4,12.0,112.0,32.43,23.02
2016,3,21,18,15,317.5,28.5,1.5,11.5,66.0,22.57,12.99
2016,3,21,18,30,162.0,15.0,1.6,11.0,20.0,14.3,0.0
2016,3,21,18,45,81.0,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,141.5,16.0,3.65,8.5,29.5,100.69,0.0
2016,3,22,7,0,283.0,32.0,4.0,9.0,59.0,212.87,165.1
2016,3,22,7,15,396.5,45.0,4.15,10.0,110.5,303.87,252.45
2016,3,22,7,30,510.0,58.0,4.3,11.0,162.0,404.94,341.21
2016,3,22,7,45,585.5,65.5,4.45,12.0,221.0,483.61,408.31
2016,3,22,8,0,661.0,73.0,4.6,13.0,280.0,566.62,475.94
2016,3,22,8,15,705.0,79.0,5.1,14.0,338.0,628.71,524.6
2016,3,22,8,30,749.0,85.0,5.6,15.0,396.0,691.64,571.84
2016,3,22,8,45,779.5,89.5,6.1,16.0,452.5,738.78,605.7
2016,3,22,9,0,810.0,94.0,6.6,17.0,509.0,788.93,641.27
2016,3,22,9,15,831.5,98.0,6.6,17.5,561.0,829.53,668.46
2016,3,22,9,30,853.0,102.0,6.6,18.0,613.0,867.95,693.68
2016,3,22,9,45,867.5,105.5,6.6,18.5,659.0,897.19,711.85
2016,3,22,10,0,882.0,109.0,6.6,19.0,705.0,923.49,727.79
2016,3,22,10,15,893.0,111.0,6.6,19.5,745.0,934.66,732.73
2016,3,22,10,30,904.0,113.0,6.6,20.0,785.0,949.78,740.71
2016,3,22,10,45,912.0,115.0,6.6,20.5,817.0,958.75,744.35
2016,3,22,11,0,920.0,117.0,6.6,21.0,849.0,964.16,745.61
2016,3,22,11,15,925.0,118.5,6.55,21.0,873.5,962.71,743.37
2016,3,22,11,30,930.0,120.0,6.5,21.0,898.0,957.62,738.74
2016,3,22,11,45,929.0,123.0,6.5,21.5,912.0,945.13,727.84
2016,3,22,12,0,928.0,126.0,6.5,22.0,926.0,929.15,714.67
2016,3,22,12,15,929.0,126.5,6.45,22.5,932.5,909.06,698.53
2016,3,22,12,30,930.0,127.0,6.4,23.0,939.0,885.69,680.23
2016,3,22,12,45,927.5,127.5,6.4,23.5,936.0,856.37,658.06
2016,3,22,13,0,925.0,128.0,6.4,24.0,933.0,824.18,633.94
2016,3,22,13,15,922.0,127.5,6.35,24.0,921.0,788.02,608.04
2016,3,22,13,30,919.0,127.0,6.3,24.0,909.0,749.37,579.24
2016,3,22,13,45,912.0,126.5,6.25,24.0,888.0,705.79,545.64
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,660.39,510.07
2016,3,22,14,15,897.0,124.5,6.15,24.0,838.0,611.96,471.52
2016,3,22,14,30,889.0,123.0,6.1,24.0,809.0,562.22,431.1
2016,3,22,14,45,885.0,117.0,6.05,24.0,773.5,509.52,387.47
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,455.62,341.77
2016,3,22,15,15,866.5,108.5,5.95,23.5,694.5,394.66,290.27
2016,3,22,15,30,852.0,106.0,5.9,23.0,651.0,338.72,241.55
2016,3,22,15,45,831.0,103.0,5.85,23.0,601.5,281.42,191.21
2016,3,22,16,0,810.0,100.0,5.8,23.0,552.0,225.74,143.24
2016,3,22,16,15,783.0,96.0,5.6,22.5,498.0,170.37,99.28
2016,3,22,16,30,756.0,92.0,5.4,22.0,444.0,117.85,64.68
2016,3,22,16,45,716.5,87.0,5.25,22.0,386.5,61.41,47.5
2016,3,22,17,0,677.0,82.0,5.1,22.0,329.0,54.43,41.64
2016,3,22,17,15,621.5,74.5,5.05,21.0,271.5,51.44,39.3
2016,3,22,17,30,566.0,67.0,5.0,20.0,214.0,48.28,36.66
2016,3,22,17,45,472.5,57.0,5.0,19.5,159.0,42.68,31.61
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,36.83,26.06
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,24.13,13.88
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,11.83,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,19.5,4.2,16.5,26.5,67.2,0.0
2016,3,23,7,0,146.0,39.0,4.4,17.0,53.0,142.08,106.95
2016,3,23,7,15,247.0,57.5,4.7,17.5,100.5,235.78,190.46
2016,3,23,7,30,348.0,76.0,5.0,18.0,148.0,328.37,270.38
2016,3,23,7,45,434.0,85.5,5.35,18.5,204.0,407.75,337.86
2016,3,23,8,0,520.0,95.0,5.7,19.0,260.0,497.35,411.36
2016,3,23,8,15,285.5,132.0,6.0,19.5,225.5,371.94,306.56
2016,3,23,8,30,51.0,169.0,6.3,20.0,191.0,221.03,177.84
2016,3,23,8,45,36.0,181.0,6.6,20.5,197.5,220.44,176.18
2016,3,23,9,0,21.0,193.0,6.9,21.0,204.0,208.14,164.87
2016,3,23,9,15,10.5,154.5,6.95,21.5,160.0,157.2,122.82
2016,3,23,9,30,0.0,116.0,7.0,22.0,116.0,109.12,83.15
2016,3,23,9,45,7.5,176.0,7.05,22.5,181.5,175.04,135.75
2016,3,23,10,0,15.0,236.0,7.1,23.0,247.0,241.84,187.95
2016,3,23,10,15,14.5,243.5,7.0,23.5,254.5,247.84,191.7
2016,3,23,10,30,14.0,251.0,6.9,24.0,262.0,253.84,195.53
2016,3,23,10,45,15.0,262.0,6.85,24.5,274.0,264.67,203.16
2016,3,23,11,0,16.0,273.0,6.8,25.0,286.0,275.4,210.68
2016,3,23,11,15,135.5,345.0,6.7,25.0,458.5,473.15,364.01
2016,3,23,11,30,255.0,417.0,6.6,25.0,631.0,656.3,500.43
2016,3,23,11,45,279.5,419.5,6.5,25.5,658.5,670.78,509.22
2016,3,23,12,0,304.0,422.0,6.4,26.0,686.0,683.31,517.05
2016,3,23,12,15,302.0,426.0,6.25,26.0,689.5,672.77,508.52
2016,3,23,12,30,300.0,430.0,6.1,26.0,693.0,661.06,499.27
2016,3,23,12,45,366.5,401.5,5.95,26.5,722.0,672.27,507.44
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,680.39,512.97
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,604.93,455.54
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,537.53,403.98
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,545.74,411.1
