Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,548.92,413.71
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,517.83,390.03
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,485.62,365.23
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,473.02,354.53
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,443.98,328.28
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,366.87,269.49
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,320.17,236.58
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,282.5,199.3
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,224.94,143.79
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,172.35,102.86
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,122.85,70.35
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,76.09,51.68
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,68.29,52.92
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,64.37,49.88
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,59.03,45.46
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,50.38,37.83
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,41.31,29.56
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,28.06,16.98
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,16.32,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.58,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,118.8,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,246.85,196.47
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,336.59,282.58
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,435.83,372.08
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,512.05,438.98
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,588.76,503.41
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,650.15,551.3
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,712.01,598.03
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,763.28,635.31
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,813.47,671.0
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,847.22,693.12
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,885.58,718.5
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,915.85,737.49
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,943.29,754.27
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,962.86,765.19
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,978.98,773.65
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,988.93,777.72
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,995.17,779.28
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,993.6,776.61
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,988.21,771.4
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,976.32,760.53
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,960.71,747.21
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,940.08,731.67
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,915.92,713.72
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,886.26,691.07
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,853.42,666.22
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,815.97,638.89
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,775.75,609.5
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,730.84,574.72
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,683.72,537.33
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,633.46,496.59
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,581.59,453.66
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,526.42,407.23
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,470.58,359.09
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,412.91,308.24
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,355.16,256.43
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,295.63,203.04
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,236.86,151.21
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,171.11,97.62
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,114.34,58.83
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,59.25,36.57
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,47.78,36.52
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,45.45,34.7
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,43.05,32.69
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,34.91,25.41
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,30.35,21.06
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,21.83,12.62
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,12.78,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,7.63,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,131.39,27.57
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,271.24,216.35
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,359.69,296.95
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,456.96,378.64
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,529.11,435.62
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,600.27,488.13
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,660.6,533.02
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,721.17,576.64
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,768.99,609.1
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,815.35,639.63
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,854.45,663.03
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,884.12,679.49
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,911.75,694.43
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,936.31,707.16
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,954.48,716.91
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,969.27,724.53
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,976.65,726.01
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,980.35,725.27
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,978.19,722.27
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,972.37,717.12
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,960.05,707.25
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,944.19,695.31
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,922.79,681.21
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,898.1,665.06
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,867.86,644.57
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,834.85,622.23
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,797.97,598.76
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,758.62,572.61
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,713.94,539.88
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,667.62,505.21
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,619.05,468.73
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,569.18,430.2
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,511.99,385.31
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,457.52,340.93
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,401.4,294.44
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,345.71,247.02
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,288.8,197.75
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,233.51,150.42
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,178.06,106.13
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,119.52,65.63
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,68.53,43.84
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,56.29,43.6
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,53.43,41.48
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,50.41,39.05
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,44.06,33.39
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,37.35,27.12
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,25.84,16.01
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,13.4,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,8.1,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,92.49,32.2
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,183.99,145.51
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,267.79,220.05
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,360.2,298.62
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,235.15,195.89
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,81.43,63.65
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,182.69,149.6
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,294.3,240.24
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,418.58,338.92
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,536.53,428.72
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,491.5,388.74
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,426.57,334.86
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,450.22,351.16
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,472.92,366.04
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,429.93,331.6
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,399.31,306.59
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,525.49,400.93
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,648.75,488.37
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,736.69,551.89
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,830.36,617.5
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,820.63,608.29
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,808.68,598.67
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,788.36,584.63
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,766.44,569.51
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,756.53,562.28
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,743.77,552.89
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,676.78,504.44
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,615.65,459.91
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,616.5,462.55
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,610.24,458.92
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,552.82,416.04
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,499.14,375.7
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,454.67,341.69
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,417.43,312.54
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,377.37,279.6
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,333.54,241.8
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,277.28,199.78
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,242.06,176.25
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,208.45,152.03
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,172.55,127.48
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,140.94,107.61
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,121.66,99.21
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,104.29,85.0
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,86.27,69.8
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,67.91,53.73
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,48.93,36.75
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,31.47,20.54
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,13.92,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,7.15,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,19.06,4.14
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,41.61,28.35
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,86.1,66.69
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,126.33,101.32
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,165.83,134.8
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,206.32,168.35
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,410.17,338.27
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,623.62,507.18
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,591.23,477.04
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,536.02,430.68
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,346.89,279.86
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,125.8,97.32
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,203.67,159.99
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,282.6,221.8
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,417.94,328.48
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,553.11,431.71
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,640.86,497.57
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,715.55,552.83
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,838.45,647.77
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,942.51,722.95
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,938.55,719.04
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,925.22,709.26
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,906.17,695.05
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,883.93,678.72
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,857.29,658.36
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,827.55,635.94
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,792.03,610.43
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,754.05,582.35
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,712.39,550.83
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,668.45,516.95
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,620.1,478.79
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,570.4,438.71
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,518.36,395.86
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,465.32,351.08
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,404.23,299.75
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,348.11,251.02
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,290.82,200.4
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,234.48,151.21
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,178.58,105.81
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,125.35,68.91
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,67.59,40.66
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,51.59,39.5
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,48.9,37.41
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,46.03,35.04
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,40.81,30.4
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,35.3,25.25
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,28.34,18.2
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,23.43,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.87,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,135.43,76.88
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,269.37,219.65
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,356.07,298.17
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,450.87,379.52
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,521.35,437.65
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,594.74,495.13
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,655.16,539.72
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,712.36,580.44
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,761.02,612.54
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,808.36,642.86
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,847.54,666.78
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,884.5,688.63
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,912.22,703.94
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,929.51,711.93
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,948.2,720.95
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,963.59,727.68
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,970.97,729.5
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,974.77,729.13
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,972.45,725.79
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,966.54,720.26
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,954.52,709.95
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,939.03,697.56
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,918.25,683.16
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,894.26,666.73
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,864.07,644.97
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,831.16,621.5
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,794.67,596.41
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,755.79,569.08
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,711.7,535.87
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,666.06,501.06
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,617.73,464.67
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,565.18,424.37
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,512.01,382.65
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,458.63,339.53
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,403.32,293.78
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,348.56,247.38
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,292.64,199.77
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,238.44,153.95
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,178.32,106.22
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,126.45,70.52
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,76.66,47.68
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,60.41,46.96
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,57.4,44.65
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,54.19,42.04
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,47.61,36.25
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,40.66,29.83
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,27.51,17.52
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,14.95,0.0
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,9.05,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,110.22,66.61
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,213.47,169.85
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,293.96,240.62
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,382.57,315.49
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,454.56,373.85
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,535.65,436.71
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,334.3,274.31
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,81.42,61.98
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,88.54,67.72
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,95.69,73.15
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,86.25,65.08
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,77.36,57.55
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,87.67,65.58
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,98.23,73.71
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,199.36,153.72
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,302.26,232.59
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,241.89,185.24
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,183.24,139.35
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,152.36,115.21
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,121.93,91.23
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,147.24,110.89
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,172.33,130.09
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,171.49,129.34
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,170.62,128.64
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,165.12,124.13
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,159.66,119.7
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,133.33,99.32
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,107.28,79.08
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,112.29,82.92
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,117.26,86.71
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,102.02,74.93
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,86.81,63.15
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,92.31,67.61
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,97.75,72.03
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,77.87,56.5
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,57.75,40.67
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,80.15,58.68
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,101.64,75.97
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,123.32,93.51
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,142.37,109.08
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,124.42,95.48
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,107.58,86.45
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,90.28,72.11
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,72.77,57.28
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,55.46,42.28
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,37.91,26.83
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,23.21,13.58
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,8.33,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,4.29,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,3.24,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,6.48,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,11.11,3.6
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,15.75,7.58
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,20.86,11.88
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,25.98,16.11
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,46.0,32.7
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,66.07,49.14
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,72.62,54.31
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,79.18,59.45
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,71.73,53.17
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,64.28,46.95
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,70.37,51.65
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,76.48,56.32
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,99.67,74.76
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,123.12,93.27
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,145.53,110.74
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,167.86,127.98
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,163.79,124.6
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,159.76,121.3
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,181.22,137.78
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,202.43,153.91
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,225.73,171.82
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,248.66,189.34
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,281.19,213.78
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,312.94,237.37
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,374.17,283.85
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,430.63,326.05
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,418.44,316.25
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,405.95,306.43
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,390.64,295.13
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,374.9,283.44
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,373.96,282.81
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,373.08,281.51
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,355.35,266.67
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,325.62,241.83
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,272.38,202.45
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,230.11,172.8
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,186.96,141.3
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,155.77,119.13
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,136.45,104.64
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,118.88,95.54
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,78.97,62.29
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,50.53,38.16
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,44.27,32.69
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,37.61,26.62
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,27.63,17.32
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,16.55,0.76
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,17.1,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,130.08,87.9
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,222.33,176.32
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,303.52,246.61
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,392.79,320.98
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,476.58,388.48
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,563.2,455.67
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,625.26,501.3
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,688.14,545.58
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,745.84,584.05
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,799.87,618.98
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,840.49,644.29
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,879.05,667.9
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,914.12,688.88
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,939.44,703.1
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,959.02,713.2
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,975.29,721.18
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,986.69,726.02
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,994.57,728.68
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,993.05,726.78
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,987.83,722.68
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,977.04,713.66
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,962.59,702.45
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,941.46,688.38
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,916.95,672.18
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,887.81,652.93
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,855.55,631.58
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,818.15,606.69
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,778.12,579.89
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,733.97,548.7
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,687.61,514.58
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,638.07,477.16
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,587.0,437.66
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,532.65,394.8
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,477.72,350.25
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,420.61,303.36
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,363.5,255.22
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,305.3,205.18
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,241.3,151.16
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,183.4,104.68
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,127.81,65.87
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,73.73,40.3
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,51.01,38.14
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,48.46,36.31
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,41.69,30.7
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,38.33,27.77
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,34.87,24.53
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,26.16,16.33
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,16.92,2.07
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.67,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,44.37,28.04
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,82.26,63.67
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,135.96,110.63
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,181.74,150.46
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,222.39,184.76
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,264.08,218.98
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,345.83,287.39
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,445.05,368.25
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,528.96,435.38
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,631.24,515.06
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,664.7,538.11
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,695.33,558.91
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,449.91,363.68
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,182.02,143.04
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,108.71,83.65
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,38.22,25.85
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,77.51,57.83
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,117.29,89.76
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,135.27,104.13
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,153.15,118.39
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,153.87,118.88
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,154.56,119.38
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,348.46,273.68
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,537.37,418.34
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,390.25,304.35
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,251.22,195.03
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,247.37,192.24
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,243.53,189.3
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,174.63,134.99
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,106.22,80.42
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,218.71,170.51
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,323.6,252.73
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,351.92,274.84
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,376.76,293.34
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,319.03,248.81
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,274.43,214.91
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,269.36,207.64
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,251.98,188.95
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,211.28,157.0
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,173.57,129.13
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,148.94,114.85
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,128.18,107.26
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,100.41,83.39
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,73.2,59.57
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,61.65,49.25
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,49.47,38.03
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,34.13,23.67
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,19.12,4.38
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,10.96,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,71.2,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,208.48,158.22
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,325.89,271.29
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,410.37,346.8
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,501.75,424.2
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,571.64,480.63
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,640.38,532.03
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,699.2,573.38
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,757.97,613.19
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,807.03,643.61
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,854.63,672.1
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,885.39,689.32
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,920.93,709.65
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,948.11,724.15
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,972.25,736.49
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,989.88,746.63
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,1004.04,754.61
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,1011.23,756.64
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1014.72,756.42
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,1012.07,754.2
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,1005.67,749.7
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,993.25,739.92
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,977.18,727.9
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,954.83,712.83
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,929.12,695.58
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,898.92,674.37
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,865.69,651.1
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,827.98,625.66
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,787.64,598.25
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,742.73,566.19
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,695.75,531.09
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,645.75,492.92
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,594.27,452.61
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,539.12,408.41
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,483.76,362.81
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,426.56,314.49
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,369.47,265.16
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,304.9,209.59
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,247.44,159.77
