Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,189.67,112.38
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,134.37,72.55
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,80.67,45.5
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,54.82,42.27
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,47.56,36.24
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,45.44,34.55
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,41.05,30.7
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,36.44,26.41
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,27.34,17.79
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,17.68,4.41
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,10.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,73.52,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,207.54,157.75
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,320.88,262.08
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,405.03,335.09
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,495.95,409.86
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,566.29,464.25
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,639.19,516.64
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,694.01,554.51
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,752.9,594.29
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,802.29,625.03
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,850.3,654.06
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,888.36,676.1
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,916.57,691.16
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,944.43,705.92
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,969.3,718.54
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,987.14,727.35
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,1001.55,733.98
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,1009.57,735.79
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,1013.92,735.42
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,1011.17,732.12
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,1004.7,726.7
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,992.26,716.93
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,976.21,705.09
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,954.36,691.05
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,929.17,674.97
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,899.57,655.33
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,866.97,633.71
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,829.47,609.52
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,789.38,583.47
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,744.75,553.13
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,698.1,519.95
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,648.3,483.31
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,597.02,444.56
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,542.68,402.6
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,487.5,358.61
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,430.02,312.02
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,372.66,264.1
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,307.8,209.3
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,250.04,159.98
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,192.45,113.22
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,137.27,73.69
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,82.86,45.83
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,54.74,41.65
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,47.49,35.78
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,45.36,34.19
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,40.97,30.37
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,36.35,26.11
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,27.72,18.02
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,18.56,5.61
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,85.56,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,199.99,154.55
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,310.65,255.85
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,394.01,328.65
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,483.92,403.38
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,555.59,460.25
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,630.01,515.81
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,688.99,557.19
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,744.29,594.58
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,793.43,626.47
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,841.25,656.72
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,879.76,680.11
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,915.94,701.57
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,936.52,710.66
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,961.89,723.05
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,979.38,731.08
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,993.52,736.92
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,1001.27,738.99
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,1005.44,738.86
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,1003.15,735.74
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,997.2,730.42
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,985.25,719.93
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,969.74,707.34
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,948.1,692.29
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,923.18,675.24
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,893.4,653.78
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,860.68,630.5
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,823.64,605.65
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,784.07,579.04
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,740.25,546.94
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,694.37,512.46
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,644.87,475.55
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,593.97,436.8
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,540.08,395.2
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,485.45,351.88
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,428.59,306.41
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,371.93,259.82
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,307.93,206.58
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,250.87,158.64
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,193.72,113.07
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,139.0,74.31
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,85.45,46.82
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,56.22,42.35
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,48.48,36.16
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,46.01,34.31
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,41.67,30.59
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,37.11,26.43
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,28.06,18.09
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,18.45,6.04
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,10.96,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,41.22,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,111.81,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,223.04,173.15
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,334.67,273.85
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,417.34,345.21
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,506.3,418.08
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,574.74,471.45
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,645.42,522.76
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,700.06,559.82
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,758.77,598.65
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,806.43,628.61
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,852.59,656.89
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,890.59,679.66
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,926.17,700.53
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,945.7,710.66
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,969.86,724.07
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,987.0,732.41
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,1000.74,738.62
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,1007.58,740.77
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,1010.8,740.75
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,1007.49,738.07
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,1000.52,733.2
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,988.5,724.04
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,972.91,712.68
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,950.72,698.15
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,925.25,681.51
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,895.4,661.93
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,862.59,640.31
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,825.03,615.13
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,784.97,588.1
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,740.54,555.82
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,694.2,520.85
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,644.42,484.35
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,593.29,445.75
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,539.58,403.21
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,485.25,359.02
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,414.05,302.29
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,352.99,253.59
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,304.89,210.08
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,252.32,161.79
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,190.2,111.81
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,131.34,69.21
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,80.93,43.69
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,59.35,45.21
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,54.05,41.01
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,48.29,36.25
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,44.07,32.64
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,39.65,28.62
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,30.25,19.96
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,20.27,7.76
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,19.56,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,54.75,0.61
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,136.46,104.5
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,213.28,172.92
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,289.13,238.51
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,382.58,316.05
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,216.45,179.06
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,20.41,11.51
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,23.67,14.2
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,26.93,16.81
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,153.98,121.43
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,290.13,228.95
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,461.99,364.51
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,640.03,498.08
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,794.26,612.44
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,931.37,706.31
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,823.95,626.05
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,696.33,527.06
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,776.62,586.04
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,846.15,635.55
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,829.26,622.25
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,810.19,607.96
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,805.1,603.37
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,797.86,597.23
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,873.17,656.52
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,929.33,695.89
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,903.79,678.33
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,874.72,658.75
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,838.07,633.33
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,798.71,605.96
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,756.55,574.48
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,711.6,539.47
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,661.0,501.47
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,608.85,461.27
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,552.81,416.11
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,497.38,370.43
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,439.48,321.72
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,376.07,267.96
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,316.68,216.51
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,257.68,165.55
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,199.41,117.89
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,143.61,77.25
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,87.71,46.88
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,52.87,39.85
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,50.85,38.51
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,44.31,33.12
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,39.89,29.31
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,35.2,25.04
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,27.44,17.82
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,19.23,7.68
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,23.34,1.39
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,120.65,92.7
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,204.28,165.86
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,260.1,214.29
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,318.27,262.98
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,368.99,303.42
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,421.16,343.47
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,540.74,436.52
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,662.23,526.32
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,679.55,534.14
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,686.9,534.73
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,819.62,628.22
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,938.62,706.5
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,909.54,682.68
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,858.23,644.73
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,875.71,653.99
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,890.01,660.59
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,903.64,667.51
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,914.28,672.49
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,910.31,668.35
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,903.38,662.48
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,947.01,692.83
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,972.85,708.07
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,907.41,663.94
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,833.57,609.44
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,783.73,573.68
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,734.71,538.11
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,738.32,542.07
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,733.43,539.5
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,694.0,511.38
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,653.04,481.93
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,604.55,446.23
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,556.74,410.46
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,504.78,371.29
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,453.36,331.83
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,409.17,296.43
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,357.27,253.15
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,309.1,211.03
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,261.71,168.88
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,200.32,119.99
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,147.11,81.75
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,95.27,53.8
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,62.94,48.02
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,60.12,45.99
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,57.09,43.64
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,51.15,38.61
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,44.86,33.0
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,32.72,22.05
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,21.2,9.32
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,12.87,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,10.82,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,24.75,5.11
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,96.31,73.4
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,171.14,138.85
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,232.01,191.97
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,298.1,248.09
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,355.69,294.68
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,415.06,341.08
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,554.79,452.09
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,697.33,560.89
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,650.99,520.52
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,585.98,465.92
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,663.62,523.36
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,729.25,570.4
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,689.18,535.61
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,657.86,507.44
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,713.91,548.04
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,781.02,595.09
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,828.2,627.08
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,873.11,657.02
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,822.57,617.46
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,763.74,572.68
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,789.82,590.53
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,806.7,601.46
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,813.13,605.28
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,816.36,606.85
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,763.03,568.08
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,710.78,530.29
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,686.51,512.97
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,660.81,494.33
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,612.76,458.4
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,566.6,423.84
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,491.53,368.27
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,429.68,322.17
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,374.47,281.47
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,330.0,248.56
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,306.32,230.99
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,282.85,213.35
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,278.96,201.76
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,258.4,172.45
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,206.13,133.25
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,164.38,106.0
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,117.73,76.24
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,79.24,62.31
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,74.01,58.3
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,68.14,53.55
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,59.96,46.56
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,51.34,38.88
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,36.97,25.9
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,21.92,10.34
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,13.34,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,4.29,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,8.33,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,22.27,12.58
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,36.24,24.81
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,54.8,40.75
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,73.35,56.43
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,68.53,52.24
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,65.13,49.16
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,331.05,272.91
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,606.05,487.55
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,370.64,299.97
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,86.74,65.42
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,352.71,282.21
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,627.08,489.66
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,432.5,338.33
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,227.4,175.14
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,387.56,300.17
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,550.6,421.59
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,362.67,279.06
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,187.15,142.29
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,376.53,288.81
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,566.9,428.86
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,409.04,310.6
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,260.24,197.13
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,201.19,152.14
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,143.01,107.09
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,270.41,205.09
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,391.99,295.43
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,310.5,234.42
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,232.06,175.23
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,422.14,322.21
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,590.76,445.51
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,486.37,366.43
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,403.7,303.94
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,447.65,338.01
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,471.77,352.61
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,396.16,294.56
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,344.81,257.04
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,311.09,224.42
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,260.87,175.92
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,206.34,140.84
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,190.22,139.47
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,132.96,92.27
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,79.06,62.18
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,74.64,58.74
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,69.55,54.55
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,60.28,46.57
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.51,37.86
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.33,25.93
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.68,12.51
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.3,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,26.03,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,75.24,39.27
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,162.95,127.46
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,263.67,214.12
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,341.08,280.25
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,424.9,349.46
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,259.57,214.05
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,69.82,52.55
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,105.55,81.74
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,141.59,110.52
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,121.79,93.72
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,103.36,78.25
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,99.78,74.97
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,96.33,71.85
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,168.76,128.92
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,242.35,185.55
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,211.78,161.08
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,181.99,137.45
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,159.51,119.55
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,137.33,101.94
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,169.14,126.53
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,200.75,150.73
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,202.17,151.69
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,203.52,152.66
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,423.9,320.59
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,625.63,466.88
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,500.32,374.11
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,379.68,284.01
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,369.76,277.47
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,359.82,270.63
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,289.55,218.12
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,223.51,168.27
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,204.57,154.14
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,185.94,140.09
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,150.3,112.78
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,115.02,85.5
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,108.57,80.66
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,102.14,75.81
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,133.82,101.01
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,163.38,124.51
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,145.32,110.92
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,127.6,97.51
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,111.54,84.99
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,95.7,76.05
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,80.55,63.54
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,65.23,50.63
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,50.57,38.04
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,35.29,24.69
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,22.26,13.16
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,9.26,1.26
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.77,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,8.33,1.09
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,13.89,5.86
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,20.86,11.76
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,27.83,17.59
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,35.28,23.71
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,42.74,29.73
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,66.54,49.02
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,91.03,68.56
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,96.18,72.28
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,101.38,76.02
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,126.77,95.71
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,152.19,115.14
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,238.88,182.23
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,339.98,258.22
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,445.54,336.81
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,562.92,421.08
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,623.48,463.32
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,693.43,511.35
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,560.91,414.61
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,431.97,319.08
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,593.98,437.76
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,746.62,543.41
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,734.66,534.37
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,720.92,525.08
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,779.29,568.34
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,822.4,598.77
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,787.82,574.57
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,751.24,548.57
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,711.23,518.98
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,669.28,487.7
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,622.78,453.86
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,575.42,418.68
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,525.4,380.88
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,474.19,341.14
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,421.5,299.8
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,364.24,254.15
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,309.9,209.39
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,256.53,165.29
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,203.4,123.34
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,153.05,87.02
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,102.64,57.77
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,63.78,47.82
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,61.05,45.95
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,58.11,43.74
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,51.4,38.09
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,44.24,31.82
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,33.31,22.17
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,22.67,11.38
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,6.2,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,12.05,2.71
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,27.39,17.07
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,43.52,31.15
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,62.84,47.77
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,81.84,63.83
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,102.32,80.77
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,122.61,97.19
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,143.64,114.02
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,164.74,130.62
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,157.83,123.96
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,151.47,117.87
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,151.21,117.06
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,151.17,116.44
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,277.72,216.08
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,398.53,307.48
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,244.88,188.92
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,95.46,70.86
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,99.29,73.76
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,103.1,76.51
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,166.77,126.42
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,230.41,175.37
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,190.86,144.37
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,151.85,113.9
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,102.88,75.78
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,54.25,37.49
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,53.78,37.07
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,53.3,36.62
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,150.83,113.0
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,246.35,186.13
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,306.05,231.29
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,363.23,274.07
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,330.59,249.73
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,299.08,226.37
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,289.48,219.46
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,279.56,212.2
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,227.97,173.6
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,170.37,129.85
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,162.95,124.47
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,155.55,119.05
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,131.97,100.99
2016,4,12,16,30,0.0,119.0,3.7,23.0,119.0,108.61,82.86
2016,4,12,16,45,0.0,104.5,3.65,23.0,104.5,95.59,72.66
2016,4,12,17,0,0.0,90.0,3.6,23.0,90.0,82.66,65.49
2016,4,12,17,15,0.0,75.5,3.55,22.5,75.5,69.82,54.81
2016,4,12,17,30,0.0,61.0,3.5,22.0,61.0,56.73,43.71
2016,4,12,17,45,0.0,47.0,3.45,21.5,47.0,43.67,32.41
2016,4,12,18,0,0.0,33.0,3.4,21.0,33.0,30.63,20.93
2016,4,12,18,15,0.0,21.5,3.75,20.5,21.5,19.94,11.37
2016,4,12,18,30,0.0,10.0,4.1,20.0,10.0,9.26,1.52
2016,4,12,18,45,0.0,5.0,4.45,19.5,5.0,4.77,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
