Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,15,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,9.0,3.05,15.0,9.0,8.58,0.0
2016,4,13,6,30,0.0,18.0,3.1,15.0,18.0,16.7,6.4
2016,4,13,6,45,0.0,39.5,3.15,15.5,39.5,39.05,26.68
2016,4,13,7,0,0.0,61.0,3.2,16.0,61.0,61.71,46.31
2016,4,13,7,15,9.0,84.0,3.15,16.0,86.5,91.18,71.74
2016,4,13,7,30,18.0,107.0,3.1,16.0,112.0,120.88,97.04
2016,4,13,7,45,9.0,77.5,3.1,16.5,80.0,79.44,61.86
2016,4,13,8,0,0.0,48.0,3.1,17.0,48.0,44.6,32.07
2016,4,13,8,15,0.0,77.0,2.95,17.5,77.0,71.68,54.51
2016,4,13,8,30,0.0,106.0,2.8,18.0,106.0,100.0,77.52
2016,4,13,8,45,0.0,88.5,2.7,18.5,88.5,82.46,62.67
2016,4,13,9,0,0.0,71.0,2.6,19.0,71.0,66.13,48.97
2016,4,13,9,15,0.0,86.5,2.55,19.0,86.5,80.64,60.66
2016,4,13,9,30,0.0,102.0,2.5,19.0,102.0,95.37,72.4
2016,4,13,9,45,0.0,97.5,2.5,19.5,97.5,91.06,68.58
2016,4,13,10,0,0.0,93.0,2.5,20.0,93.0,86.82,64.87
2016,4,13,10,15,0.0,99.0,2.55,20.0,99.0,92.58,69.35
2016,4,13,10,30,0.0,105.0,2.6,20.0,105.0,98.32,73.81
2016,4,13,10,45,0.0,100.0,2.65,20.5,100.0,93.61,69.78
2016,4,13,11,0,0.0,95.0,2.7,21.0,95.0,88.91,65.82
2016,4,13,11,15,3.5,141.5,2.7,21.0,145.0,136.3,103.37
2016,4,13,11,30,7.0,188.0,2.7,21.0,195.0,183.65,140.31
2016,4,13,11,45,11.0,236.0,2.7,21.5,246.5,232.64,177.68
2016,4,13,12,0,15.0,284.0,2.7,22.0,298.0,281.12,214.01
2016,4,13,12,15,16.5,303.0,2.7,22.0,318.5,299.26,227.46
2016,4,13,12,30,18.0,322.0,2.7,22.0,339.0,316.99,240.66
2016,4,13,12,45,96.5,400.0,2.7,22.5,490.0,455.16,344.24
2016,4,13,13,0,175.0,478.0,2.7,23.0,641.0,583.06,435.82
2016,4,13,13,15,114.5,446.5,2.65,23.0,552.5,496.86,372.22
2016,4,13,13,30,54.0,415.0,2.6,23.0,464.0,417.16,313.52
2016,4,13,13,45,43.5,387.5,2.6,23.5,427.0,380.09,286.12
2016,4,13,14,0,33.0,360.0,2.6,24.0,390.0,344.44,259.47
2016,4,13,14,15,19.0,268.0,2.45,24.0,285.0,256.55,193.93
2016,4,13,14,30,5.0,176.0,2.3,24.0,180.0,165.16,124.42
2016,4,13,14,45,54.5,270.0,2.2,24.0,312.0,266.42,202.38
2016,4,13,15,0,104.0,364.0,2.1,24.0,444.0,358.46,270.43
2016,4,13,15,15,199.5,336.5,2.0,23.5,478.5,357.98,268.97
2016,4,13,15,30,295.0,309.0,1.9,23.0,513.0,346.74,258.28
2016,4,13,15,45,536.0,210.0,1.85,23.0,547.0,312.58,224.45
2016,4,13,16,0,777.0,111.0,1.8,23.0,581.0,260.1,172.5
2016,4,13,16,15,752.5,106.5,1.8,22.5,528.5,206.14,128.17
2016,4,13,16,30,728.0,102.0,1.8,22.0,476.0,149.02,84.84
2016,4,13,16,45,696.0,96.5,1.8,22.0,420.5,98.88,54.77
2016,4,13,17,0,664.0,91.0,1.8,22.0,365.0,58.32,44.84
2016,4,13,17,15,617.5,84.0,1.7,21.5,308.5,56.11,43.21
2016,4,13,17,30,571.0,77.0,1.6,21.0,252.0,53.73,41.31
2016,4,13,17,45,499.5,67.5,1.5,20.5,197.5,49.0,37.21
2016,4,13,18,0,428.0,58.0,1.4,20.0,143.0,43.99,32.65
2016,4,13,18,15,320.5,44.0,1.4,19.5,96.0,34.39,23.84
2016,4,13,18,30,213.0,30.0,1.4,19.0,49.0,23.43,12.8
2016,4,13,18,45,106.5,15.0,1.4,18.5,24.5,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,57.55,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,161.0,114.31
2016,4,14,6,45,309.0,44.0,3.25,14.5,92.5,247.64,200.23
2016,4,14,7,0,422.0,59.0,3.5,15.0,140.0,348.48,288.08
2016,4,14,7,15,495.0,69.0,3.55,15.5,195.5,426.16,354.3
2016,4,14,7,30,568.0,79.0,3.6,16.0,251.0,508.8,421.77
2016,4,14,7,45,621.0,85.5,3.7,16.5,309.0,577.23,475.49
2016,4,14,8,0,674.0,92.0,3.8,17.0,367.0,647.85,527.87
2016,4,14,8,15,546.5,137.0,3.75,17.5,381.0,615.84,499.25
2016,4,14,8,30,419.0,182.0,3.7,18.0,395.0,578.47,465.39
2016,4,14,8,45,308.0,227.0,3.7,19.0,393.0,531.26,423.74
2016,4,14,9,0,197.0,272.0,3.7,20.0,391.0,476.07,375.92
2016,4,14,9,15,164.5,297.5,3.65,20.5,402.0,476.11,373.04
2016,4,14,9,30,132.0,323.0,3.6,21.0,413.0,473.81,368.21
2016,4,14,9,45,252.5,326.0,3.6,21.5,513.0,601.81,464.58
2016,4,14,10,0,373.0,329.0,3.6,22.0,613.0,718.31,548.82
2016,4,14,10,15,390.0,339.0,3.55,22.0,648.5,744.06,565.31
2016,4,14,10,30,407.0,349.0,3.5,22.0,684.0,768.27,581.18
2016,4,14,10,45,421.0,356.0,3.5,22.5,713.0,794.7,597.39
2016,4,14,11,0,435.0,363.0,3.5,23.0,742.0,808.46,604.97
2016,4,14,11,15,672.0,248.0,3.45,23.5,850.0,912.09,680.63
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,995.65,733.53
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,982.24,722.08
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,965.49,709.39
2016,4,14,12,15,908.5,139.5,3.35,25.0,987.5,944.08,694.81
2016,4,14,12,30,909.0,140.0,3.3,25.0,992.0,919.62,678.3
2016,4,14,12,45,906.5,141.0,3.3,25.0,987.5,890.17,658.82
2016,4,14,13,0,904.0,142.0,3.3,25.0,983.0,858.07,637.56
2016,4,14,13,15,900.5,141.0,3.25,25.0,969.5,820.96,612.54
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,781.62,585.91
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,738.55,554.34
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,693.8,520.63
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,645.72,485.68
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,596.45,448.87
2016,4,14,14,45,858.0,133.5,3.1,25.0,815.5,541.3,406.03
2016,4,14,15,0,847.0,132.0,3.1,25.0,778.0,488.68,363.8
2016,4,14,15,15,833.0,128.5,3.05,25.0,734.5,433.13,318.17
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,378.08,271.83
2016,4,14,15,45,800.0,121.5,3.0,25.0,642.0,322.34,224.39
2016,4,14,16,0,781.0,118.0,3.0,25.0,593.0,268.14,178.09
2016,4,14,16,15,756.5,113.5,2.95,24.5,539.5,208.17,129.06
2016,4,14,16,30,732.0,109.0,2.9,24.0,486.0,156.13,89.72
2016,4,14,16,45,698.0,103.0,2.85,23.5,429.5,105.24,59.07
2016,4,14,17,0,664.0,97.0,2.8,23.0,373.0,62.71,48.41
2016,4,14,17,15,616.5,89.5,2.5,22.0,315.5,60.33,46.75
2016,4,14,17,30,569.0,82.0,2.2,21.0,258.0,57.76,44.8
2016,4,14,17,45,499.0,72.0,1.95,20.5,203.0,52.79,40.51
2016,4,14,18,0,429.0,62.0,1.7,20.0,148.0,47.54,35.73
2016,4,14,18,15,321.5,47.0,1.65,19.0,99.5,35.97,25.28
2016,4,14,18,30,214.0,32.0,1.6,18.0,51.0,25.01,14.31
2016,4,14,18,45,107.0,16.0,1.55,17.5,25.5,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,92.5,15.5,1.2,13.0,23.5,56.32,0.0
2016,4,15,6,30,185.0,31.0,1.4,14.0,47.0,158.68,115.1
2016,4,15,6,45,288.0,47.5,1.6,15.0,94.0,241.79,194.52
2016,4,15,7,0,391.0,64.0,1.8,16.0,141.0,335.09,274.36
2016,4,15,7,15,199.0,85.0,1.7,16.5,125.0,241.21,198.31
2016,4,15,7,30,7.0,106.0,1.6,17.0,109.0,111.59,88.2
2016,4,15,7,45,39.5,136.5,1.5,17.5,153.0,177.13,142.93
2016,4,15,8,0,72.0,167.0,1.4,18.0,197.0,236.49,190.74
2016,4,15,8,15,129.5,195.0,1.3,18.5,257.5,326.86,261.94
2016,4,15,8,30,187.0,223.0,1.2,19.0,318.0,408.19,323.41
2016,4,15,8,45,185.5,249.0,1.2,20.0,352.5,438.78,343.13
2016,4,15,9,0,184.0,275.0,1.2,21.0,387.0,468.27,361.92
2016,4,15,9,15,185.0,300.0,1.2,21.5,420.0,497.75,381.1
2016,4,15,9,30,186.0,325.0,1.2,22.0,453.0,526.2,399.25
2016,4,15,9,45,199.5,346.5,1.25,22.5,491.5,561.42,422.64
2016,4,15,10,0,213.0,368.0,1.3,23.0,530.0,595.89,445.15
2016,4,15,10,15,285.0,370.5,1.4,23.0,599.0,677.9,503.02
2016,4,15,10,30,357.0,373.0,1.5,23.0,668.0,746.3,550.35
2016,4,15,10,45,621.0,253.5,1.65,23.5,788.0,885.84,649.65
2016,4,15,11,0,885.0,134.0,1.8,24.0,908.0,996.72,720.41
2016,4,15,11,15,890.0,135.0,1.9,24.5,929.5,993.47,716.2
2016,4,15,11,30,895.0,136.0,2.0,25.0,951.0,986.78,711.2
2016,4,15,11,45,891.5,141.0,2.1,25.5,962.5,972.61,701.52
2016,4,15,12,0,888.0,146.0,2.2,26.0,974.0,955.19,689.87
2016,4,15,12,15,889.0,146.5,2.25,26.0,978.5,934.52,677.02
2016,4,15,12,30,890.0,147.0,2.3,26.0,983.0,910.85,662.24
2016,4,15,12,45,889.5,146.0,2.35,26.5,978.5,881.7,642.58
2016,4,15,13,0,889.0,145.0,2.4,27.0,974.0,849.91,621.19
2016,4,15,13,15,885.5,144.5,2.4,27.0,961.0,813.72,597.66
2016,4,15,13,30,882.0,144.0,2.4,27.0,948.0,775.34,572.52
2016,4,15,13,45,876.5,142.5,2.45,27.0,926.0,732.69,543.19
2016,4,15,14,0,871.0,141.0,2.5,27.0,904.0,688.33,511.67
2016,4,15,14,15,863.5,139.0,2.55,27.0,874.5,640.83,477.11
2016,4,15,14,30,856.0,137.0,2.6,27.0,845.0,589.4,438.86
2016,4,15,14,45,846.5,134.0,2.65,27.0,808.5,537.24,398.91
2016,4,15,15,0,837.0,131.0,2.7,27.0,772.0,484.65,357.4
2016,4,15,15,15,823.0,128.0,2.7,27.0,728.5,430.07,313.14
2016,4,15,15,30,809.0,125.0,2.7,27.0,685.0,376.0,268.15
2016,4,15,15,45,789.0,121.5,2.75,27.0,636.0,320.54,221.53
2016,4,15,16,0,769.0,118.0,2.8,27.0,587.0,266.75,176.08
2016,4,15,16,15,744.0,113.5,2.75,26.5,533.5,207.4,127.95
2016,4,15,16,30,719.0,109.0,2.7,26.0,480.0,156.04,89.31
2016,4,15,16,45,684.5,103.0,2.65,25.5,424.0,105.86,59.0
2016,4,15,17,0,650.0,97.0,2.6,25.0,368.0,62.52,47.83
2016,4,15,17,15,603.0,89.5,2.35,24.0,311.5,60.15,46.19
2016,4,15,17,30,556.0,82.0,2.1,23.0,255.0,57.59,44.27
2016,4,15,17,45,485.5,71.5,1.85,22.5,200.0,52.18,39.64
2016,4,15,18,0,415.0,61.0,1.6,22.0,145.0,46.43,34.49
2016,4,15,18,15,311.5,46.5,1.65,21.5,98.0,35.51,24.63
2016,4,15,18,30,208.0,32.0,1.7,21.0,51.0,24.97,14.22
2016,4,15,18,45,104.0,16.0,1.8,20.5,25.5,15.25,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.0,16.0,2.6,17.0,18.5,29.26,0.0
2016,4,16,6,30,62.0,32.0,2.7,17.0,37.0,77.55,54.22
2016,4,16,6,45,129.5,58.5,2.85,17.5,80.5,160.75,127.48
2016,4,16,7,0,197.0,85.0,3.0,18.0,124.0,238.35,194.05
2016,4,16,7,15,257.5,106.0,3.25,18.5,175.0,308.4,253.18
2016,4,16,7,30,318.0,127.0,3.5,19.0,226.0,383.26,314.41
2016,4,16,7,45,159.0,100.5,3.75,19.5,150.0,241.29,197.61
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,68.87,51.67
2016,4,16,8,15,0.0,71.5,4.3,20.5,71.5,66.54,49.56
2016,4,16,8,30,0.0,69.0,4.6,21.0,69.0,64.22,47.36
2016,4,16,8,45,0.0,97.0,4.9,22.0,97.0,90.69,68.49
2016,4,16,9,0,0.0,125.0,5.2,23.0,125.0,118.08,89.94
2016,4,16,9,15,0.5,142.5,5.3,23.5,142.5,135.54,103.38
2016,4,16,9,30,1.0,160.0,5.4,24.0,160.0,152.98,116.65
2016,4,16,9,45,2.5,167.5,5.55,24.5,169.0,161.43,122.81
2016,4,16,10,0,4.0,175.0,5.7,25.0,178.0,169.91,128.98
2016,4,16,10,15,2.0,159.5,5.75,25.0,161.5,152.63,115.16
2016,4,16,10,30,0.0,144.0,5.8,25.0,145.0,135.6,101.6
2016,4,16,10,45,0.0,125.0,5.85,25.5,125.5,117.37,87.04
2016,4,16,11,0,0.0,106.0,5.9,26.0,106.0,99.33,72.68
2016,4,16,11,15,3.0,142.0,5.9,26.0,145.0,136.32,101.55
2016,4,16,11,30,6.0,178.0,5.9,26.0,184.0,173.22,130.06
2016,4,16,11,45,7.5,189.0,5.9,26.5,196.5,184.74,138.58
2016,4,16,12,0,9.0,200.0,5.9,27.0,209.0,196.09,146.94
2016,4,16,12,15,4.5,146.0,5.9,27.0,150.5,140.8,104.33
2016,4,16,12,30,0.0,92.0,5.9,27.0,92.0,86.09,61.82
2016,4,16,12,45,3.5,135.0,5.95,27.0,138.5,129.14,95.37
2016,4,16,13,0,7.0,178.0,6.0,27.0,185.0,171.68,128.21
2016,4,16,13,15,17.0,269.5,6.0,27.0,285.5,263.12,198.04
2016,4,16,13,30,27.0,361.0,6.0,27.0,386.0,349.77,263.07
2016,4,16,13,45,89.0,402.5,6.0,27.0,481.5,424.71,319.91
2016,4,16,14,0,151.0,444.0,6.0,27.0,577.0,488.26,367.33
2016,4,16,14,15,75.5,293.0,5.95,26.5,360.0,308.46,233.66
2016,4,16,14,30,0.0,142.0,5.9,26.0,143.0,131.66,98.01
2016,4,16,14,45,0.0,144.0,5.85,26.0,145.0,133.29,99.58
2016,4,16,15,0,0.0,146.0,5.8,26.0,147.0,134.87,101.01
2016,4,16,15,15,0.0,136.0,5.7,25.5,136.5,125.67,94.22
2016,4,16,15,30,0.0,126.0,5.6,25.0,126.0,116.51,87.42
2016,4,16,15,45,7.0,168.5,5.55,25.0,172.5,155.28,118.1
2016,4,16,16,0,14.0,211.0,5.5,25.0,219.0,190.64,145.91
2016,4,16,16,15,7.0,148.0,5.35,24.5,152.0,135.26,103.02
2016,4,16,16,30,0.0,85.0,5.2,24.0,85.0,79.17,58.83
2016,4,16,16,45,3.0,113.5,5.1,24.0,115.0,103.4,78.61
2016,4,16,17,0,6.0,142.0,5.0,24.0,145.0,123.83,100.09
2016,4,16,17,15,3.0,120.5,4.8,23.5,122.0,105.94,85.38
2016,4,16,17,30,0.0,99.0,4.6,23.0,99.0,87.85,70.24
2016,4,16,17,45,0.0,77.0,4.45,23.0,77.0,69.16,54.14
2016,4,16,18,0,0.0,55.0,4.3,23.0,55.0,50.21,37.56
2016,4,16,18,15,0.0,36.5,4.3,22.5,36.5,33.84,23.1
2016,4,16,18,30,0.0,18.0,4.3,22.0,18.0,16.69,7.67
2016,4,16,18,45,0.0,9.0,4.3,21.5,9.0,8.34,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.0,20.0,9.0,8.34,0.0
2016,4,17,6,30,0.0,18.0,3.1,20.0,18.0,16.69,7.22
2016,4,17,6,45,0.5,43.5,3.25,20.5,43.5,43.14,29.69
2016,4,17,7,0,1.0,69.0,3.4,21.0,69.0,71.08,53.24
2016,4,17,7,15,23.5,94.0,3.55,21.0,101.5,119.41,94.0
2016,4,17,7,30,46.0,119.0,3.7,21.0,134.0,162.81,130.22
2016,4,17,7,45,23.0,126.0,3.85,21.5,133.5,151.27,119.74
2016,4,17,8,0,0.0,133.0,4.0,22.0,133.0,130.62,101.66
2016,4,17,8,15,13.0,164.0,4.15,22.0,171.0,172.72,135.7
2016,4,17,8,30,26.0,195.0,4.3,22.0,209.0,215.38,169.62
2016,4,17,8,45,106.0,236.5,4.45,22.5,300.5,355.36,280.68
2016,4,17,9,0,186.0,278.0,4.6,23.0,392.0,473.85,371.49
2016,4,17,9,15,95.5,234.5,4.6,23.5,293.5,341.38,266.51
2016,4,17,9,30,5.0,191.0,4.6,24.0,195.0,187.7,143.61
2016,4,17,9,45,14.5,240.0,4.7,24.5,251.5,245.45,188.27
2016,4,17,10,0,24.0,289.0,4.8,25.0,308.0,303.35,231.89
2016,4,17,10,15,56.0,343.0,4.85,25.0,389.5,402.06,306.57
2016,4,17,10,30,88.0,397.0,4.9,25.0,471.0,487.63,369.88
2016,4,17,10,45,59.0,376.0,4.95,25.5,426.5,433.7,327.91
2016,4,17,11,0,30.0,355.0,5.0,26.0,382.0,380.72,286.92
2016,4,17,11,15,23.5,328.5,5.0,26.0,350.0,344.81,259.92
2016,4,17,11,30,17.0,302.0,5.0,26.0,318.0,302.51,228.0
2016,4,17,11,45,18.0,314.5,5.0,26.0,331.5,314.26,236.73
2016,4,17,12,0,19.0,327.0,5.0,26.0,345.0,325.74,245.15
2016,4,17,12,15,15.0,273.5,4.95,25.5,287.5,270.16,203.74
2016,4,17,12,30,11.0,220.0,4.9,25.0,230.0,215.46,162.56
2016,4,17,12,45,7.5,188.5,4.85,25.0,195.5,182.41,137.19
2016,4,17,13,0,4.0,157.0,4.8,25.0,161.0,149.77,111.97
2016,4,17,13,15,3.0,151.5,4.8,25.0,154.5,143.56,107.21
2016,4,17,13,30,2.0,146.0,4.8,25.0,148.0,137.45,102.51
2016,4,17,13,45,1.0,107.0,4.8,25.0,108.0,100.51,73.78
2016,4,17,14,0,0.0,68.0,4.8,25.0,68.0,63.54,44.8
2016,4,17,14,15,0.0,97.5,4.7,24.5,97.5,90.97,66.63
2016,4,17,14,30,0.0,127.0,4.6,24.0,127.0,118.0,88.14
2016,4,17,14,45,0.0,125.5,4.6,24.0,125.5,116.52,87.11
2016,4,17,15,0,0.0,124.0,4.6,24.0,124.0,115.05,86.12
2016,4,17,15,15,0.0,71.5,4.5,23.5,71.5,66.68,48.01
2016,4,17,15,30,0.0,19.0,4.4,23.0,19.0,17.68,8.71
2016,4,17,15,45,0.0,54.0,4.35,23.0,54.0,50.29,35.21
2016,4,17,16,0,0.0,89.0,4.3,23.0,89.0,82.96,61.72
2016,4,17,16,15,0.0,59.0,4.2,22.5,59.0,54.91,39.28
2016,4,17,16,30,0.0,29.0,4.1,22.0,29.0,26.94,16.58
2016,4,17,16,45,0.0,24.5,4.0,22.0,24.5,22.75,13.2
2016,4,17,17,0,0.0,20.0,3.9,22.0,20.0,18.56,10.48
2016,4,17,17,15,0.0,16.5,3.75,21.5,16.5,15.3,7.72
2016,4,17,17,30,0.0,13.0,3.6,21.0,13.0,12.05,4.91
2016,4,17,17,45,0.0,10.0,3.45,21.0,10.0,9.26,2.46
2016,4,17,18,0,0.0,7.0,3.3,21.0,7.0,6.48,0.0
2016,4,17,18,15,0.0,4.5,3.25,21.0,4.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,6.5,1.1,19.0,6.5,6.02,0.0
2016,4,18,6,30,0.0,13.0,1.4,19.0,13.0,12.04,3.79
2016,4,18,6,45,0.0,27.0,1.7,19.5,27.0,25.05,15.03
2016,4,18,7,0,0.0,41.0,2.0,20.0,41.0,38.09,26.16
2016,4,18,7,15,0.0,56.5,2.25,20.0,56.5,52.61,38.47
2016,4,18,7,30,0.0,72.0,2.5,20.0,72.0,67.89,51.22
2016,4,18,7,45,0.0,50.5,2.8,20.5,50.5,46.93,33.6
2016,4,18,8,0,0.0,29.0,3.1,21.0,29.0,26.92,16.81
2016,4,18,8,15,0.0,20.5,3.25,21.0,20.5,19.03,10.18
2016,4,18,8,30,0.0,12.0,3.4,21.0,12.0,11.14,3.59
2016,4,18,8,45,89.5,146.0,3.55,21.5,201.0,236.12,188.63
2016,4,18,9,0,179.0,280.0,3.7,22.0,390.0,470.09,368.89
2016,4,18,9,15,122.0,294.5,3.7,22.0,372.5,434.2,337.95
2016,4,18,9,30,65.0,309.0,3.7,22.0,355.0,381.74,295.59
2016,4,18,9,45,69.0,331.5,3.7,22.5,383.0,407.77,314.06
2016,4,18,10,0,73.0,354.0,3.7,23.0,411.0,433.39,331.75
2016,4,18,10,15,40.0,275.5,3.5,23.0,307.0,314.87,241.35
2016,4,18,10,30,7.0,197.0,3.3,23.0,203.0,193.67,147.34
2016,4,18,10,45,11.5,244.5,3.1,23.5,255.0,243.93,185.67
2016,4,18,11,0,16.0,292.0,2.9,24.0,307.0,293.99,222.71
2016,4,18,11,15,79.0,379.5,2.9,24.0,452.5,449.56,339.27
2016,4,18,11,30,142.0,467.0,2.9,24.0,598.0,601.9,448.34
2016,4,18,11,45,76.5,348.5,2.95,24.0,419.5,408.68,307.83
2016,4,18,12,0,11.0,230.0,3.0,24.0,241.0,226.33,170.58
2016,4,18,12,15,98.0,359.0,3.05,23.5,452.0,434.8,329.54
2016,4,18,12,30,185.0,488.0,3.1,23.0,663.0,624.66,466.84
2016,4,18,12,45,248.0,473.0,3.2,23.0,706.5,653.55,487.98
2016,4,18,13,0,311.0,458.0,3.3,23.0,750.0,675.72,505.12
2016,4,18,13,15,255.5,463.0,3.3,23.0,700.5,619.55,463.97
2016,4,18,13,30,200.0,468.0,3.3,23.0,651.0,568.98,426.89
2016,4,18,13,45,104.0,334.5,3.35,23.0,429.5,374.1,284.26
2016,4,18,14,0,8.0,201.0,3.4,23.0,208.0,191.01,144.65
2016,4,18,14,15,79.0,307.5,3.3,23.0,373.5,323.27,246.98
2016,4,18,14,30,150.0,414.0,3.2,23.0,539.0,438.73,332.57
2016,4,18,14,45,92.5,364.5,3.15,23.0,440.5,363.75,276.16
2016,4,18,15,0,35.0,315.0,3.1,23.0,342.0,289.59,220.67
2016,4,18,15,15,55.0,315.0,2.95,22.5,354.5,292.3,223.33
2016,4,18,15,30,75.0,315.0,2.8,22.0,367.0,292.2,223.31
2016,4,18,15,45,37.5,176.0,2.65,22.0,202.0,165.79,126.26
2016,4,18,16,0,0.0,37.0,2.5,22.0,37.0,34.42,22.5
2016,4,18,16,15,0.0,24.0,2.3,22.0,24.0,22.3,12.71
2016,4,18,16,30,0.0,11.0,2.1,22.0,11.0,10.21,2.79
2016,4,18,16,45,30.5,90.5,1.9,22.0,103.5,82.85,61.57
2016,4,18,17,0,61.0,170.0,1.7,22.0,196.0,136.33,111.13
2016,4,18,17,15,50.0,146.5,1.55,21.5,165.5,118.83,96.74
2016,4,18,17,30,39.0,123.0,1.4,21.0,135.0,101.19,82.07
2016,4,18,17,45,26.5,98.5,1.3,21.0,106.0,82.45,65.97
2016,4,18,18,0,14.0,74.0,1.2,21.0,77.0,65.19,50.8
2016,4,18,18,15,7.0,50.5,1.15,20.5,52.0,45.25,33.13
2016,4,18,18,30,0.0,27.0,1.1,20.0,27.0,24.96,14.7
2016,4,18,18,45,0.0,13.5,1.1,20.0,13.5,12.53,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,59.07,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,124.42,92.97
2016,4,19,6,45,202.0,58.5,2.25,18.0,95.0,200.19,160.41
2016,4,19,7,0,282.0,80.0,2.4,18.0,140.0,293.27,239.51
2016,4,19,7,15,141.0,86.5,2.4,18.5,116.5,195.11,159.39
2016,4,19,7,30,0.0,93.0,2.4,19.0,93.0,90.78,70.3
2016,4,19,7,45,0.0,113.0,2.45,19.5,113.0,110.62,86.49
2016,4,19,8,0,0.0,133.0,2.5,20.0,133.0,130.31,102.08
2016,4,19,8,15,0.0,145.5,2.55,20.0,145.5,141.77,110.95
2016,4,19,8,30,0.0,158.0,2.6,20.0,158.0,153.36,119.84
2016,4,19,8,45,2.5,172.0,2.65,20.5,173.5,168.75,131.56
2016,4,19,9,0,5.0,186.0,2.7,21.0,189.0,184.29,143.24
2016,4,19,9,15,10.0,213.5,2.7,21.5,220.5,216.12,167.62
2016,4,19,9,30,15.0,241.0,2.7,22.0,252.0,247.97,191.6
2016,4,19,9,45,33.5,290.0,2.7,22.5,315.5,328.22,252.43
2016,4,19,10,0,52.0,339.0,2.7,23.0,379.0,396.73,302.75
2016,4,19,10,15,74.0,371.0,2.65,23.0,431.5,449.59,341.32
2016,4,19,10,30,96.0,403.0,2.6,23.0,484.0,501.82,378.84
2016,4,19,10,45,70.5,395.0,2.6,23.5,455.5,464.76,349.68
2016,4,19,11,0,45.0,387.0,2.6,24.0,427.0,428.08,321.26
2016,4,19,11,15,29.0,324.5,2.55,24.0,350.5,346.04,260.63
2016,4,19,11,30,13.0,262.0,2.5,24.0,274.0,260.21,196.25
2016,4,19,11,45,19.0,312.5,2.45,24.5,330.5,313.3,235.68
2016,4,19,12,0,25.0,363.0,2.4,25.0,387.0,371.68,277.76
2016,4,19,12,15,26.0,368.0,2.35,25.0,393.0,374.03,279.07
2016,4,19,12,30,27.0,373.0,2.3,25.0,399.0,376.08,280.43
2016,4,19,12,45,111.0,428.0,2.3,25.0,533.0,496.18,369.11
2016,4,19,13,0,195.0,483.0,2.3,25.0,667.0,604.86,446.28
2016,4,19,13,15,463.0,357.5,2.25,25.0,785.5,686.22,508.45
2016,4,19,13,30,731.0,232.0,2.2,25.0,904.0,747.81,554.94
2016,4,19,13,45,539.0,321.5,2.2,25.0,811.0,659.68,489.26
2016,4,19,14,0,347.0,411.0,2.2,25.0,718.0,584.71,433.27
2016,4,19,14,15,288.5,410.5,2.15,25.0,660.0,527.33,391.89
2016,4,19,14,30,230.0,410.0,2.1,25.0,602.0,480.4,357.51
2016,4,19,14,45,125.0,344.0,2.1,25.0,447.5,358.26,268.6
2016,4,19,15,0,20.0,278.0,2.1,25.0,293.0,259.43,195.55
2016,4,19,15,15,15.5,250.0,2.05,24.5,261.5,231.26,175.2
2016,4,19,15,30,11.0,222.0,2.0,24.0,230.0,203.76,154.93
2016,4,19,15,45,127.0,248.5,1.95,24.0,327.5,242.59,182.15
2016,4,19,16,0,243.0,275.0,1.9,24.0,425.0,277.77,204.36
2016,4,19,16,15,216.0,252.0,1.75,24.0,376.5,237.85,173.81
2016,4,19,16,30,189.0,229.0,1.6,24.0,328.0,201.18,146.91
2016,4,19,16,45,331.5,187.0,1.5,24.0,337.0,158.67,111.19
2016,4,19,17,0,474.0,145.0,1.4,24.0,346.0,100.19,79.75
2016,4,19,17,15,426.5,131.5,1.25,23.5,292.5,91.02,72.5
2016,4,19,17,30,379.0,118.0,1.1,23.0,239.0,84.0,66.81
2016,4,19,17,45,318.0,100.5,1.0,22.5,188.0,73.4,57.85
2016,4,19,18,0,257.0,83.0,0.9,22.0,137.0,64.65,50.15
2016,4,19,18,15,181.0,60.5,0.9,21.5,92.5,48.09,35.43
2016,4,19,18,30,105.0,38.0,0.9,21.0,48.0,30.92,19.58
2016,4,19,18,45,52.5,19.0,0.9,21.0,24.0,15.86,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.5,0.6,18.0,1.5,1.39,0.0
2016,4,20,6,30,0.0,3.0,0.6,18.0,3.0,2.77,0.0
2016,4,20,6,45,0.0,6.5,0.65,18.5,6.5,6.01,0.0
2016,4,20,7,0,0.0,10.0,0.7,19.0,10.0,9.26,2.16
2016,4,20,7,15,0.0,14.0,0.8,19.0,14.0,12.97,5.34
2016,4,20,7,30,0.0,18.0,0.9,19.0,18.0,16.69,8.49
2016,4,20,7,45,0.0,56.0,1.05,19.5,56.0,52.06,38.08
2016,4,20,8,0,0.0,94.0,1.2,20.0,94.0,88.77,68.1
2016,4,20,8,15,0.0,97.0,1.3,20.5,97.0,91.2,69.63
2016,4,20,8,30,0.0,100.0,1.4,21.0,100.0,93.82,71.34
2016,4,20,8,45,0.0,125.0,1.5,21.5,125.0,118.38,90.67
2016,4,20,9,0,0.0,150.0,1.6,22.0,150.0,142.97,109.66
2016,4,20,9,15,218.5,211.5,1.65,22.0,365.0,441.96,345.75
2016,4,20,9,30,437.0,273.0,1.7,22.0,580.0,730.93,553.47
2016,4,20,9,45,582.0,228.0,1.75,22.5,663.5,827.34,618.32
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,922.46,679.68
2016,4,20,10,15,526.5,286.0,1.8,23.0,704.5,835.63,616.48
2016,4,20,10,30,326.0,389.0,1.8,23.0,662.0,735.55,542.72
2016,4,20,10,45,316.0,407.0,1.8,23.5,679.5,739.57,543.96
2016,4,20,11,0,306.0,425.0,1.8,24.0,697.0,741.82,543.14
2016,4,20,11,15,547.5,309.0,1.8,24.0,808.5,857.42,626.99
2016,4,20,11,30,789.0,193.0,1.8,24.0,920.0,956.42,693.25
2016,4,20,11,45,823.0,173.0,1.8,24.5,940.0,952.99,688.17
2016,4,20,12,0,857.0,153.0,1.8,25.0,960.0,939.08,677.66
2016,4,20,12,15,858.0,153.5,1.75,25.0,964.5,918.87,664.07
2016,4,20,12,30,859.0,154.0,1.7,25.0,969.0,895.81,648.78
2016,4,20,12,45,854.5,155.5,1.7,25.0,963.5,866.28,629.9
2016,4,20,13,0,850.0,157.0,1.7,25.0,958.0,834.43,609.51
2016,4,20,13,15,846.5,156.5,1.65,25.0,945.0,801.85,588.07
2016,4,20,13,30,843.0,156.0,1.6,25.0,932.0,763.88,562.96
2016,4,20,13,45,833.0,157.5,1.6,25.0,909.5,721.28,533.38
2016,4,20,14,0,823.0,159.0,1.6,25.0,887.0,677.48,502.38
2016,4,20,14,15,814.5,157.0,1.6,24.5,858.0,630.61,469.49
2016,4,20,14,30,806.0,155.0,1.6,24.0,829.0,582.9,435.0
2016,4,20,14,45,801.5,148.5,1.6,24.0,794.0,532.79,396.92
2016,4,20,15,0,797.0,142.0,1.6,24.0,759.0,481.9,357.08
2016,4,20,15,15,782.5,139.0,1.55,24.0,716.5,429.29,314.64
2016,4,20,15,30,768.0,136.0,1.5,24.0,674.0,377.32,271.64
2016,4,20,15,45,747.5,132.5,1.45,24.0,626.0,318.77,223.08
2016,4,20,16,0,727.0,129.0,1.4,24.0,578.0,266.74,179.17
2016,4,20,16,15,701.5,123.5,1.35,23.5,526.0,214.22,136.22
2016,4,20,16,30,676.0,118.0,1.3,23.0,474.0,164.48,98.09
2016,4,20,16,45,644.5,111.0,1.3,23.0,419.5,116.13,66.96
2016,4,20,17,0,613.0,104.0,1.3,23.0,365.0,71.61,55.91
2016,4,20,17,15,566.5,96.0,1.2,22.5,310.0,64.54,50.22
2016,4,20,17,30,520.0,88.0,1.1,22.0,255.0,61.83,48.1
2016,4,20,17,45,453.5,77.5,1.0,22.0,202.0,56.21,43.22
2016,4,20,18,0,387.0,67.0,0.9,22.0,149.0,49.86,37.51
2016,4,20,18,15,292.0,51.5,0.9,21.5,102.5,39.18,27.9
2016,4,20,18,30,197.0,36.0,0.9,21.0,56.0,27.98,17.3
2016,4,20,18,45,98.5,18.0,0.9,20.5,28.0,14.18,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,6.0,0.75,18.0,6.0,5.55,0.0
2016,4,21,6,30,0.0,12.0,1.0,18.0,12.0,11.11,3.29
2016,4,21,6,45,0.0,22.0,1.25,18.5,22.0,20.4,11.34
2016,4,21,7,0,0.0,32.0,1.5,19.0,32.0,29.69,19.32
2016,4,21,7,15,0.0,43.5,1.55,19.5,43.5,40.4,28.37
2016,4,21,7,30,0.0,55.0,1.6,20.0,55.0,51.12,37.27
2016,4,21,7,45,0.0,31.0,1.65,20.5,31.0,28.77,18.47
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,24.5,1.65,21.0,24.5,22.75,13.29
2016,4,21,8,30,0.0,42.0,1.6,21.0,42.0,39.05,26.67
2016,4,21,8,45,0.0,40.5,1.55,21.5,40.5,37.67,25.35
2016,4,21,9,0,0.0,39.0,1.5,22.0,39.0,36.29,24.07
2016,4,21,9,15,0.0,57.0,1.45,22.5,57.0,53.09,37.54
2016,4,21,9,30,0.0,75.0,1.4,23.0,75.0,69.93,50.83
2016,4,21,9,45,0.0,84.0,1.35,23.5,84.0,78.38,57.28
2016,4,21,10,0,0.0,93.0,1.3,24.0,93.0,86.86,63.71
2016,4,21,10,15,9.0,192.0,1.2,24.0,200.0,191.06,144.78
2016,4,21,10,30,18.0,291.0,1.1,24.0,307.0,297.02,223.81
2016,4,21,10,45,69.0,367.5,1.05,24.5,429.0,434.53,323.46
2016,4,21,11,0,120.0,444.0,1.0,25.0,551.0,570.67,416.69
2016,4,21,11,15,212.0,446.5,1.0,25.0,640.5,655.86,475.24
2016,4,21,11,30,304.0,449.0,1.0,25.0,730.0,746.65,536.03
2016,4,21,11,45,582.5,300.0,1.0,25.0,847.0,857.04,614.45
2016,4,21,12,0,861.0,151.0,1.0,25.0,964.0,941.9,669.16
2016,4,21,12,15,862.5,151.0,1.05,25.0,968.5,921.62,656.02
2016,4,21,12,30,864.0,151.0,1.1,25.0,973.0,898.46,642.42
2016,4,21,12,45,864.5,150.0,1.15,25.5,969.0,870.81,624.69
2016,4,21,13,0,865.0,149.0,1.2,26.0,965.0,840.6,605.29
2016,4,21,13,15,862.0,148.5,1.25,25.5,952.5,805.63,585.0
2016,4,21,13,30,859.0,148.0,1.3,25.0,940.0,768.54,563.0
2016,4,21,13,45,851.5,148.0,1.4,25.0,918.0,726.75,535.63
2016,4,21,14,0,844.0,148.0,1.5,25.0,896.0,682.68,505.5
2016,4,21,14,15,836.0,146.0,1.55,25.0,866.5,635.28,471.78
2016,4,21,14,30,828.0,144.0,1.6,25.0,837.0,586.94,436.39
2016,4,21,14,45,815.0,142.5,1.65,25.0,800.0,535.74,397.82
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,484.53,358.03
2016,4,21,15,15,787.5,137.5,1.7,25.0,720.0,431.27,315.39
2016,4,21,15,30,773.0,134.0,1.7,25.0,677.0,378.65,272.09
2016,4,21,15,45,754.5,129.5,1.75,25.0,629.0,324.89,227.25
2016,4,21,16,0,736.0,125.0,1.8,25.0,581.0,267.08,178.99
2016,4,21,16,15,711.0,120.0,1.75,24.5,529.0,214.57,135.92
2016,4,21,16,30,686.0,115.0,1.7,24.0,477.0,164.75,97.57
2016,4,21,16,45,651.5,109.0,1.65,24.0,422.0,116.39,66.35
2016,4,21,17,0,617.0,103.0,1.6,24.0,367.0,72.18,56.17
2016,4,21,17,15,571.0,95.0,1.5,23.5,311.5,63.61,49.21
2016,4,21,17,30,525.0,87.0,1.4,23.0,256.0,60.85,47.06
2016,4,21,17,45,458.5,76.5,1.3,22.5,203.0,55.65,42.66
2016,4,21,18,0,392.0,66.0,1.2,22.0,150.0,49.03,36.82
2016,4,21,18,15,297.5,51.0,1.15,21.5,103.5,38.73,27.55
2016,4,21,18,30,203.0,36.0,1.1,21.0,57.0,27.94,17.36
2016,4,21,18,45,101.5,18.0,1.1,21.0,28.5,14.15,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,156.0,17.5,2.3,14.5,34.5,115.02,42.24
2016,4,22,6,30,312.0,35.0,2.5,15.0,69.0,232.67,182.77
2016,4,22,6,45,412.5,46.5,2.7,15.5,120.0,318.0,259.65
2016,4,22,7,0,513.0,58.0,2.9,16.0,171.0,412.46,340.44
2016,4,22,7,15,576.0,66.0,2.8,16.5,228.0,486.01,400.94
2016,4,22,7,30,639.0,74.0,2.7,17.0,285.0,563.59,461.68
2016,4,22,7,45,682.0,80.0,2.6,18.0,343.0,627.23,506.86
2016,4,22,8,0,725.0,86.0,2.5,19.0,401.0,692.23,550.78
2016,4,22,8,15,755.0,91.0,2.5,20.0,458.0,742.58,582.83
2016,4,22,8,30,785.0,96.0,2.5,21.0,515.0,796.38,616.42
2016,4,22,8,45,807.0,100.0,2.55,22.0,568.5,841.1,643.05
2016,4,22,9,0,829.0,104.0,2.6,23.0,622.0,884.15,668.03
2016,4,22,9,15,846.0,107.0,2.6,23.0,671.5,919.44,689.58
2016,4,22,9,30,863.0,110.0,2.6,23.0,721.0,944.18,704.0
2016,4,22,9,45,875.0,113.0,2.65,23.5,764.5,969.54,717.99
2016,4,22,10,0,887.0,116.0,2.7,24.0,808.0,991.91,729.99
2016,4,22,10,15,896.0,118.0,2.75,24.0,845.0,1007.11,738.81
2016,4,22,10,30,905.0,120.0,2.8,24.0,882.0,1018.99,745.66
2016,4,22,10,45,911.5,121.5,2.85,24.5,911.0,1024.47,747.05
2016,4,22,11,0,918.0,123.0,2.9,25.0,940.0,1026.43,746.38
2016,4,22,11,15,922.5,124.0,2.95,25.0,961.5,1022.41,743.47
2016,4,22,11,30,927.0,125.0,3.0,25.0,983.0,1014.85,738.46
2016,4,22,11,45,930.0,125.5,3.05,25.5,996.0,1001.9,728.65
2016,4,22,12,0,933.0,126.0,3.1,26.0,1009.0,985.54,716.81
2016,4,22,12,15,933.5,126.0,3.1,26.0,1013.0,963.16,702.16
2016,4,22,12,30,934.0,126.0,3.1,26.0,1017.0,937.71,685.58
2016,4,22,12,45,933.0,125.5,3.15,26.0,1012.0,907.58,666.27
2016,4,22,13,0,932.0,125.0,3.2,26.0,1007.0,874.73,645.08
2016,4,22,13,15,929.0,124.5,3.2,26.0,993.0,837.72,620.69
2016,4,22,13,30,926.0,124.0,3.2,26.0,979.0,798.39,594.58
2016,4,22,13,45,920.5,123.0,3.2,26.0,957.0,754.69,565.02
2016,4,22,14,0,915.0,122.0,3.2,26.0,935.0,709.2,532.06
2016,4,22,14,15,908.0,120.5,3.15,26.0,905.0,660.76,496.07
2016,4,22,14,30,901.0,119.0,3.1,26.0,875.0,611.04,458.29
2016,4,22,14,45,891.0,117.0,3.1,26.0,837.0,558.31,417.47
2016,4,22,15,0,881.0,115.0,3.1,26.0,799.0,505.03,375.07
2016,4,22,15,15,868.0,112.0,3.0,25.5,755.5,449.41,330.24
2016,4,22,15,30,855.0,109.0,2.9,25.0,712.0,388.26,280.04
2016,4,22,15,45,838.0,106.0,2.85,25.0,662.5,331.76,231.85
2016,4,22,16,0,821.0,103.0,2.8,25.0,613.0,276.53,184.32
2016,4,22,16,15,798.0,99.0,2.6,24.5,559.0,220.86,137.84
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,167.59,96.19
2016,4,22,16,45,745.0,90.0,2.2,24.0,448.5,115.64,62.21
2016,4,22,17,0,715.0,85.0,2.0,24.0,392.0,61.53,38.84
2016,4,22,17,15,671.5,79.0,1.8,23.5,334.5,51.48,38.82
2016,4,22,17,30,628.0,73.0,1.6,23.0,277.0,49.64,37.42
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,45.56,33.96
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,41.22,30.1
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,33.85,23.46
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,26.05,15.97
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,12.9,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
