Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,7.15,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,65.89,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,166.69,125.7
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,263.79,215.94
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,350.08,291.35
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,443.06,369.38
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,514.09,427.34
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,588.4,485.59
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,652.04,531.39
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,717.05,576.69
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,765.28,610.15
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,817.13,645.77
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,861.76,674.63
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,904.78,702.0
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,938.86,722.23
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,962.07,734.83
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,986.91,748.92
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,1008.84,761.01
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,1023.23,767.73
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,1034.31,772.38
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,1039.48,773.22
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,1041.18,771.95
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,1036.41,768.05
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,1028.17,762.04
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,1015.03,751.48
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,998.56,738.89
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,976.11,723.86
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,950.68,706.92
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,920.67,685.59
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,888.06,662.55
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,850.88,637.41
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,811.45,610.62
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,768.82,581.67
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,724.36,549.44
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,676.24,513.41
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,626.89,475.65
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,574.77,435.04
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,522.08,392.87
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,467.36,347.96
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,412.84,302.06
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,350.92,249.75
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,295.77,201.97
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,240.3,154.85
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,187.05,111.51
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,134.76,74.15
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,80.27,44.34
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,52.31,39.81
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,50.91,38.82
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,47.73,36.17
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,44.35,33.2
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,38.06,27.53
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,31.4,21.24
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,19.92,8.93
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,9.53,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,67.25,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,167.52,126.31
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,265.16,214.97
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,348.7,287.15
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,438.01,361.49
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,509.57,417.93
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,584.47,474.3
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,647.33,517.99
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,711.35,560.77
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,764.03,595.35
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,812.0,625.91
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,855.9,652.59
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,898.17,677.71
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,932.41,698.03
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,964.2,716.65
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,988.8,730.43
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,1001.72,736.62
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,1016.81,745.49
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,1028.66,752.34
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,1034.17,753.75
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,1036.27,753.12
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,1031.94,749.6
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,1024.19,744.05
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,1013.01,735.36
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,998.46,724.62
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,976.07,709.97
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,950.73,693.48
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,921.69,673.24
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,889.99,651.3
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,852.92,627.03
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,813.6,601.13
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,771.03,572.83
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,726.6,541.25
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,678.91,506.42
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,629.94,469.82
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,578.16,430.22
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,525.76,389.07
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,471.07,345.61
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,410.99,296.97
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,354.77,249.56
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,299.64,202.45
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,244.6,156.25
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,191.78,113.75
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,139.21,76.27
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,84.08,45.85
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,54.43,41.01
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,53.14,40.23
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,49.68,37.38
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,45.98,34.17
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,39.75,28.63
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,33.18,22.48
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,20.73,9.67
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,10.48,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,37.48,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,102.61,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,207.06,156.5
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,311.75,250.11
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,391.47,318.51
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,477.89,389.44
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,547.0,443.62
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,619.04,496.59
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,674.19,534.29
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,733.77,573.91
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,783.83,604.3
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,832.95,633.1
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,873.5,655.22
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,911.97,675.46
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,943.91,692.32
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,965.02,702.01
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,986.35,712.5
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,1004.56,721.0
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,1017.88,727.94
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,1027.93,732.98
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1030.67,732.16
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1029.95,729.42
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1024.76,726.13
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1016.17,720.88
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,945.72,674.81
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,861.64,613.37
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,852.33,608.82
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,840.83,602.11
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,797.71,573.93
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,754.82,545.72
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,728.05,528.32
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,700.17,509.78
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,671.2,490.39
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,640.72,469.56
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,586.85,431.15
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,541.11,398.03
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,503.82,371.35
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,468.31,344.88
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,425.02,311.7
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,381.59,277.7
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,343.84,244.88
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,291.22,198.55
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,241.34,163.98
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,215.89,151.33
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,177.07,123.62
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,140.44,100.55
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,113.75,90.49
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,100.38,79.73
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,85.3,67.25
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,69.5,53.86
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,54.04,40.51
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,37.94,26.29
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,23.5,11.87
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,35.98,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,97.74,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,202.59,154.33
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,305.92,246.28
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,385.71,314.31
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,472.16,384.7
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,541.99,438.56
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,614.83,491.11
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,674.33,529.5
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,730.54,563.59
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,782.52,598.56
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,833.68,632.38
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,877.0,659.59
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,918.58,685.22
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,943.23,697.48
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,973.47,713.44
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,997.55,725.17
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,1018.65,734.99
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,1033.14,742.07
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1044.29,747.19
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1048.48,746.61
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1049.19,744.06
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1043.92,738.78
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1035.17,731.51
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1022.89,721.47
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1007.19,709.52
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,984.57,694.84
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,958.93,678.4
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,929.01,659.99
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,896.34,639.8
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,859.12,616.61
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,819.57,591.76
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,776.32,563.15
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,731.19,532.02
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,682.66,498.42
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,632.81,462.87
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,579.9,424.01
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,526.65,383.64
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,471.9,341.71
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,417.27,298.26
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,361.22,251.96
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,299.8,200.92
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,244.28,154.7
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,190.84,111.77
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,138.7,74.54
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,90.16,48.9
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,51.35,38.2
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,49.89,37.28
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,47.07,35.05
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,44.06,32.53
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,38.2,27.33
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,32.01,21.56
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,21.06,10.42
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,11.44,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,26.9,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,78.38,2.4
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,170.42,129.78
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,260.48,209.78
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,334.26,273.47
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,414.61,340.28
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,486.79,397.71
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,558.72,452.79
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,516.25,415.9
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,452.55,362.56
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,511.71,407.56
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,572.23,452.11
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,664.31,519.32
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,745.57,577.13
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,704.51,540.73
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,643.63,490.95
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,813.86,618.3
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,976.72,728.85
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,991.12,734.37
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,1002.41,738.93
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,1006.12,738.88
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,1006.5,736.83
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,1001.97,733.16
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,994.18,727.51
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,978.29,715.23
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,967.92,706.8
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,945.93,692.14
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,921.19,675.78
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,892.12,655.23
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,860.68,633.15
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,824.94,609.39
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,787.17,584.15
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,609.62,453.91
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,466.07,343.85
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,501.75,371.84
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,525.83,389.86
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,436.64,324.14
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,359.9,267.71
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,379.9,281.88
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,386.72,283.05
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,347.02,248.09
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,294.12,200.82
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,242.43,158.06
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,193.26,118.8
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,145.36,84.53
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,101.05,60.12
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,69.38,53.38
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,66.95,51.61
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,61.43,47.07
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,54.96,41.54
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,46.12,33.82
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,36.85,25.43
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,24.22,12.9
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,13.34,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,6.2,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,12.06,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,55.57,38.7
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,98.53,76.13
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,152.78,122.21
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,199.35,161.28
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,247.54,201.2
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,298.7,242.6
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,177.29,142.63
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,49.28,35.01
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,39.04,26.46
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,28.82,17.94
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,31.16,19.72
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,33.5,21.49
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,47.98,33.07
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,62.48,44.57
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,59.7,42.24
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,56.93,39.93
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,151.74,114.83
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,248.44,189.31
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,290.48,220.43
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,332.19,250.88
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,301.32,227.37
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,270.96,204.37
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,170.78,127.98
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,72.14,51.27
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,108.21,79.55
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,144.07,107.36
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,107.02,78.56
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,70.18,49.78
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,145.19,108.42
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,218.88,164.97
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,289.32,218.26
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,357.21,268.74
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,292.32,220.68
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,233.1,176.5
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,292.48,221.99
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,349.57,264.54
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,238.32,181.18
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,131.82,99.64
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,145.98,111.2
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,159.33,121.95
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,122.15,93.16
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,84.74,63.64
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,116.07,89.0
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,142.57,110.71
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,123.39,100.82
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,105.89,86.32
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,88.23,71.2
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,70.39,55.64
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,52.37,39.74
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,34.1,23.45
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,19.49,9.58
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.77,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,18.25,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,46.82,8.8
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,133.93,100.85
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,213.21,170.51
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,277.37,225.9
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,345.78,283.21
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,310.79,253.46
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,253.65,204.62
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,422.36,342.77
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,606.93,487.63
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,637.36,508.07
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,666.6,527.72
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,619.93,487.14
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,579.89,451.3
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,609.81,470.96
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,638.09,488.97
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,711.09,542.69
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,798.13,604.83
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,815.82,614.51
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,831.54,623.01
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,754.08,562.21
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,675.23,500.52
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,837.77,622.44
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,978.16,722.61
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,882.45,650.3
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,783.88,575.08
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,756.82,555.19
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,729.43,534.78
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,711.38,522.7
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,691.88,509.5
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,749.05,555.63
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,790.12,587.76
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,749.99,558.12
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,708.06,526.32
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,662.14,492.45
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,612.8,455.5
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,562.33,416.87
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,511.51,377.06
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,458.84,335.51
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,406.67,293.22
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,353.7,249.04
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,302.35,205.69
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,244.27,158.0
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,193.93,117.65
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,145.26,82.46
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,100.36,57.3
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,64.9,49.15
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,62.64,47.53
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,58.86,44.49
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,54.12,40.49
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,45.65,33.09
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,36.77,25.08
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,23.76,12.74
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,12.39,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,15.16,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,39.07,9.24
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,121.77,90.67
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,194.94,153.81
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,271.19,218.15
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,366.75,295.85
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,285.27,229.2
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,177.9,139.81
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,305.13,242.74
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,441.73,348.25
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,595.36,464.12
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,753.22,576.63
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,801.01,605.8
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,848.03,634.65
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,882.0,654.22
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,913.91,672.31
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,939.51,686.45
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,957.22,695.46
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,972.23,704.24
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,984.23,711.19
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,989.11,712.27
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,990.83,711.49
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,986.88,708.64
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,979.75,703.92
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,964.29,692.54
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,945.93,679.45
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,925.23,665.99
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,901.95,650.91
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,871.76,631.57
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,839.83,611.02
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,667.1,487.51
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,515.96,374.85
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,610.02,448.71
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,684.55,504.91
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,640.36,472.56
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,595.63,439.74
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,547.16,403.49
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,499.87,367.26
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,443.72,324.03
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,395.36,286.45
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,336.85,242.69
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,297.2,214.3
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,260.71,185.34
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,222.37,155.02
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,187.15,130.37
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,155.21,110.71
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,119.32,94.49
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,94.33,74.12
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,88.96,69.88
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,77.33,60.1
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,62.02,46.89
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,46.13,32.9
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,27.8,16.04
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,9.16,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,6.67,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,12.98,0.13
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,51.26,35.37
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,89.16,67.95
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,132.21,104.43
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,186.12,149.06
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,230.16,184.93
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,275.86,221.28
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,438.4,351.65
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,618.01,488.68
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,670.83,524.83
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,723.88,560.94
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,769.7,590.83
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,808.84,615.71
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,845.04,638.09
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,879.38,658.67
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,900.03,669.66
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,917.77,678.51
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,935.25,687.45
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,950.03,694.58
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,953.13,693.57
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,953.22,690.78
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,890.97,644.91
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,827.86,598.58
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,748.77,541.08
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,671.89,484.63
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,695.11,501.56
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,717.65,517.26
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,612.88,443.3
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,515.66,373.77
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,482.2,350.51
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,449.98,327.72
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,481.16,350.77
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,503.66,367.14
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,464.78,339.39
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,433.62,317.21
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,447.69,328.08
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,451.6,330.45
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,422.63,308.5
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,390.22,283.28
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,306.62,223.34
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,240.24,177.6
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,240.01,169.91
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,222.12,146.41
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,181.5,122.8
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,157.46,113.67
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,130.85,103.88
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,118.08,93.85
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,94.67,74.62
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,75.96,58.94
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,60.63,45.74
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,44.7,31.75
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.81,16.22
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,22.7,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,63.73,25.85
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,141.46,106.9
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,219.66,173.78
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,212.26,169.46
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,186.86,148.87
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,145.13,114.35
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,104.79,80.1
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,151.66,117.71
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,199.31,154.98
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,357.18,279.51
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,511.6,395.51
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,397.48,305.79
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,265.22,201.78
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,209.94,158.93
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,156.55,117.06
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,156.8,116.86
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,157.12,116.64
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,100.83,73.21
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,45.76,30.33
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,385.37,290.13
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,728.18,525.38
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,795.2,569.07
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,866.1,616.4
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,832.75,591.77
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,794.67,565.13
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,712.38,508.56
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,630.97,451.78
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,639.83,459.26
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,646.58,464.63
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,636.93,458.86
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,626.4,452.47
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,521.41,378.94
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,426.16,311.01
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,477.42,350.34
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,516.47,379.31
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,393.13,290.19
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,283.0,209.79
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,322.44,239.14
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,345.87,255.19
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,329.82,240.61
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,309.59,221.12
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,266.37,185.04
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,223.91,149.32
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,183.8,124.84
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,150.36,107.46
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,130.38,103.73
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,118.21,94.15
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,101.3,80.35
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,83.81,65.72
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,65.09,49.69
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,47.39,34.18
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,28.53,17.04
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,8.34,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,4.29,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
