Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.5,19.5,9.0,12.0,0.0
2016,5,13,6,0,19.0,17.0,2.6,20.0,18.0,30.53,10.8
2016,5,13,6,15,64.0,44.0,2.6,20.0,54.0,93.84,69.88
2016,5,13,6,30,109.0,71.0,2.6,20.0,90.0,155.23,122.78
2016,5,13,6,45,164.5,97.0,2.6,20.5,137.0,223.44,180.37
2016,5,13,7,0,220.0,123.0,2.6,21.0,184.0,305.77,247.68
2016,5,13,7,15,116.5,128.5,2.6,21.5,161.5,233.17,187.73
2016,5,13,7,30,13.0,134.0,2.6,22.0,139.0,143.41,112.4
2016,5,13,7,45,208.0,164.0,2.6,22.5,264.0,361.59,289.94
2016,5,13,8,0,403.0,194.0,2.6,23.0,389.0,560.5,441.88
2016,5,13,8,15,435.0,207.0,2.55,23.5,439.5,626.33,486.66
2016,5,13,8,30,467.0,220.0,2.5,24.0,490.0,680.15,522.63
2016,5,13,8,45,496.5,228.5,2.5,25.0,539.0,726.79,552.0
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,773.06,580.41
2016,5,13,9,15,546.5,245.0,2.4,26.0,632.5,809.54,603.07
2016,5,13,9,30,567.0,253.0,2.3,26.0,677.0,844.65,624.49
2016,5,13,9,45,588.5,256.0,2.2,26.5,717.5,873.63,640.43
2016,5,13,10,0,610.0,259.0,2.1,27.0,758.0,904.25,657.07
2016,5,13,10,15,622.0,264.0,2.0,27.5,791.0,921.97,664.96
2016,5,13,10,30,634.0,269.0,1.9,28.0,824.0,937.08,671.18
2016,5,13,10,45,647.5,269.5,1.8,28.5,852.0,946.45,673.88
2016,5,13,11,0,661.0,270.0,1.7,29.0,880.0,953.01,674.83
2016,5,13,11,15,667.0,272.5,1.65,29.0,899.0,951.25,672.44
2016,5,13,11,30,673.0,275.0,1.6,29.0,918.0,946.61,668.42
2016,5,13,11,45,554.0,349.0,1.55,29.0,882.5,888.94,627.47
2016,5,13,12,0,435.0,423.0,1.5,29.0,847.0,830.61,586.36
2016,5,13,12,15,469.5,390.5,1.45,29.0,850.0,815.15,577.63
2016,5,13,12,30,504.0,358.0,1.4,29.0,853.0,797.12,566.77
2016,5,13,12,45,607.0,306.5,1.35,29.5,898.5,815.74,579.72
2016,5,13,13,0,710.0,255.0,1.3,30.0,944.0,830.88,589.56
2016,5,13,13,15,469.0,366.5,1.25,30.0,820.0,710.08,505.07
2016,5,13,13,30,228.0,478.0,1.2,30.0,696.0,604.82,430.21
2016,5,13,13,45,140.0,444.5,1.2,30.0,578.0,498.14,357.76
2016,5,13,14,0,52.0,411.0,1.2,30.0,460.0,403.11,291.33
2016,5,13,14,15,272.0,373.5,1.2,29.5,610.5,495.64,360.75
2016,5,13,14,30,492.0,336.0,1.2,29.0,761.0,572.27,414.97
2016,5,13,14,45,469.0,325.0,1.2,29.0,717.0,522.43,378.83
2016,5,13,15,0,446.0,314.0,1.2,29.0,673.0,474.41,344.31
2016,5,13,15,15,428.0,307.0,1.2,29.0,636.5,433.73,314.24
2016,5,13,15,30,410.0,300.0,1.2,29.0,600.0,394.62,284.7
2016,5,13,15,45,473.5,252.5,1.2,29.0,577.5,352.97,251.51
2016,5,13,16,0,537.0,205.0,1.2,29.0,555.0,304.93,211.98
2016,5,13,16,15,540.0,185.0,1.15,28.5,512.5,257.8,174.12
2016,5,13,16,30,543.0,165.0,1.1,28.0,470.0,210.53,136.58
2016,5,13,16,45,411.0,174.5,1.05,28.0,391.5,169.63,111.33
2016,5,13,17,0,279.0,184.0,1.0,28.0,313.0,150.05,105.14
2016,5,13,17,15,235.0,170.5,0.9,27.5,270.0,121.77,96.38
2016,5,13,17,30,191.0,157.0,0.8,27.0,227.0,119.58,95.09
2016,5,13,17,45,163.5,133.0,0.75,26.5,185.5,103.0,81.64
2016,5,13,18,0,136.0,109.0,0.7,26.0,144.0,85.87,67.39
2016,5,13,18,15,134.5,85.0,0.75,25.5,112.5,68.26,52.35
2016,5,13,18,30,133.0,61.0,0.8,25.0,81.0,48.35,35.01
2016,5,13,18,45,77.0,36.5,0.85,25.0,47.0,30.98,19.08
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.91,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,11.5,11.0,1.6,20.5,11.5,15.22,0.0
2016,5,14,6,0,23.0,22.0,1.7,21.0,23.0,40.76,17.61
2016,5,14,6,15,87.0,44.0,1.7,21.5,57.5,105.18,78.69
2016,5,14,6,30,151.0,66.0,1.7,22.0,92.0,179.86,141.83
2016,5,14,6,45,223.0,80.0,1.7,22.5,134.5,244.04,195.84
2016,5,14,7,0,295.0,94.0,1.7,23.0,177.0,327.76,263.51
2016,5,14,7,15,301.5,116.5,1.6,23.5,217.5,357.82,286.46
2016,5,14,7,30,308.0,139.0,1.5,24.0,258.0,399.84,317.38
2016,5,14,7,45,193.5,170.5,1.45,24.5,249.0,345.63,272.03
2016,5,14,8,0,79.0,202.0,1.4,25.0,240.0,281.19,218.51
2016,5,14,8,15,105.0,230.0,1.25,25.5,287.0,334.8,258.52
2016,5,14,8,30,131.0,258.0,1.1,26.0,334.0,403.04,307.26
2016,5,14,8,45,157.5,283.0,1.0,26.5,382.5,455.6,343.26
2016,5,14,9,0,184.0,308.0,0.9,27.0,431.0,508.64,378.57
2016,5,14,9,15,118.5,316.0,0.8,27.0,397.5,455.34,337.13
2016,5,14,9,30,53.0,324.0,0.7,27.0,364.0,385.28,284.48
2016,5,14,9,45,47.5,335.0,0.6,27.0,372.5,389.4,286.56
2016,5,14,10,0,42.0,346.0,0.5,27.0,381.0,393.26,287.87
2016,5,14,10,15,49.0,370.5,0.5,27.0,412.5,423.65,308.69
2016,5,14,10,30,56.0,395.0,0.5,27.0,444.0,453.53,328.7
2016,5,14,10,45,33.5,310.5,0.55,27.0,340.0,340.76,249.24
2016,5,14,11,0,11.0,226.0,0.6,27.0,236.0,225.03,165.67
2016,5,14,11,15,10.5,222.0,0.7,27.0,232.0,220.23,162.71
2016,5,14,11,30,10.0,218.0,0.8,27.0,228.0,215.46,159.21
2016,5,14,11,45,10.5,219.0,0.95,27.0,229.5,216.39,160.03
2016,5,14,12,0,11.0,220.0,1.1,27.0,231.0,217.24,160.77
2016,5,14,12,15,16.5,289.5,1.15,26.5,306.0,287.11,212.62
2016,5,14,12,30,22.0,359.0,1.2,26.0,381.0,355.89,262.53
2016,5,14,12,45,12.5,255.5,1.25,26.0,268.5,249.47,184.83
2016,5,14,13,0,3.0,152.0,1.3,26.0,156.0,144.47,106.43
2016,5,14,13,15,3.0,150.5,1.35,26.0,154.0,142.77,105.46
2016,5,14,13,30,3.0,149.0,1.4,26.0,152.0,141.09,104.25
2016,5,14,13,45,3.5,152.5,1.45,26.0,156.0,144.38,106.88
2016,5,14,14,0,4.0,156.0,1.5,26.0,160.0,147.6,109.45
2016,5,14,14,15,2.0,94.5,1.45,25.5,96.5,89.47,64.86
2016,5,14,14,30,0.0,33.0,1.4,25.0,33.0,30.8,18.91
2016,5,14,14,45,0.0,45.5,1.35,25.0,45.5,42.46,28.25
2016,5,14,15,0,0.0,58.0,1.3,25.0,58.0,54.12,37.56
2016,5,14,15,15,0.0,62.0,1.25,24.5,62.0,57.83,40.67
2016,5,14,15,30,0.0,66.0,1.2,24.0,66.0,61.54,43.82
2016,5,14,15,45,0.0,82.0,1.15,24.0,82.0,76.47,55.84
2016,5,14,16,0,0.0,98.0,1.1,24.0,98.0,91.26,67.76
2016,5,14,16,15,0.0,124.5,1.1,23.5,124.5,114.54,86.59
2016,5,14,16,30,0.0,151.0,1.1,23.0,151.0,136.46,104.4
2016,5,14,16,45,244.5,147.0,1.1,23.0,261.0,140.03,97.32
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,126.55,82.0
2016,5,14,17,15,415.0,144.0,1.05,22.5,320.0,97.18,77.74
2016,5,14,17,30,341.0,145.0,1.0,22.0,269.0,106.49,86.1
2016,5,14,17,45,300.5,125.0,0.95,22.0,221.0,93.57,75.22
2016,5,14,18,0,260.0,105.0,0.9,22.0,173.0,80.05,63.62
2016,5,14,18,15,199.5,83.0,1.0,21.5,127.5,64.51,50.09
2016,5,14,18,30,139.0,61.0,1.1,21.0,82.0,48.37,35.7
2016,5,14,18,45,69.5,38.5,1.2,21.0,49.0,32.48,20.8
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,14.83,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.63,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.0,2.65,16.0,10.0,9.53,0.0
2016,5,15,6,0,0.0,20.0,2.8,16.0,20.0,18.71,5.77
2016,5,15,6,15,33.0,43.5,2.8,16.0,49.0,68.31,50.4
2016,5,15,6,30,66.0,67.0,2.8,16.0,78.0,124.05,98.74
2016,5,15,6,45,113.0,86.5,2.85,16.5,114.5,176.13,143.86
2016,5,15,7,0,160.0,106.0,2.9,17.0,151.0,232.25,191.51
2016,5,15,7,15,171.5,130.0,2.9,17.0,188.0,273.32,225.32
2016,5,15,7,30,183.0,154.0,2.9,17.0,225.0,314.51,258.36
2016,5,15,7,45,133.0,178.5,2.95,17.5,234.5,308.63,251.01
2016,5,15,8,0,83.0,203.0,3.0,18.0,244.0,285.57,229.94
2016,5,15,8,15,85.5,228.0,2.95,18.5,274.0,315.81,252.55
2016,5,15,8,30,88.0,253.0,2.9,19.0,304.0,345.69,274.3
2016,5,15,8,45,54.5,248.0,2.9,19.5,280.5,307.95,242.49
2016,5,15,9,0,21.0,243.0,2.9,20.0,257.0,257.06,200.69
2016,5,15,9,15,32.0,278.0,2.8,20.5,301.5,316.54,245.97
2016,5,15,9,30,43.0,313.0,2.7,21.0,346.0,363.4,280.39
2016,5,15,9,45,60.5,346.5,2.6,21.5,395.0,414.68,317.68
2016,5,15,10,0,78.0,380.0,2.5,22.0,444.0,465.64,353.88
2016,5,15,10,15,78.0,397.0,2.4,22.0,463.5,480.86,363.69
2016,5,15,10,30,78.0,414.0,2.3,22.0,483.0,495.58,373.29
2016,5,15,10,45,61.0,409.0,2.2,22.5,464.0,469.82,352.59
2016,5,15,11,0,44.0,404.0,2.1,23.0,445.0,444.26,332.37
2016,5,15,11,15,34.0,382.5,2.05,23.0,414.5,409.25,306.5
2016,5,15,11,30,24.0,361.0,2.0,23.0,384.0,366.56,274.96
2016,5,15,11,45,41.0,407.5,1.95,23.5,447.5,434.06,323.69
2016,5,15,12,0,58.0,454.0,1.9,24.0,511.0,491.27,363.44
2016,5,15,12,15,53.0,447.5,1.9,24.0,499.5,475.27,351.51
2016,5,15,12,30,48.0,441.0,1.9,24.0,488.0,459.46,340.18
2016,5,15,12,45,40.0,420.5,1.9,24.0,459.5,428.33,317.87
2016,5,15,13,0,32.0,400.0,1.9,24.0,431.0,398.12,296.18
2016,5,15,13,15,31.0,391.0,1.95,24.0,420.5,384.89,286.94
2016,5,15,13,30,30.0,382.0,2.0,24.0,410.0,371.89,277.77
2016,5,15,13,45,22.0,326.5,2.05,24.0,347.0,316.06,237.06
2016,5,15,14,0,14.0,271.0,2.1,24.0,284.0,258.8,194.77
2016,5,15,14,15,21.5,306.5,2.1,23.5,326.0,293.61,221.7
2016,5,15,14,30,29.0,342.0,2.1,23.0,368.0,320.32,242.19
2016,5,15,14,45,25.0,317.0,2.1,23.0,338.5,293.24,222.09
2016,5,15,15,0,21.0,292.0,2.1,23.0,309.0,273.61,207.7
2016,5,15,15,15,15.0,253.5,2.0,23.0,265.5,235.56,179.14
2016,5,15,15,30,9.0,215.0,1.9,23.0,222.0,198.32,151.01
2016,5,15,15,45,11.5,218.5,1.85,23.0,226.5,200.51,153.05
2016,5,15,16,0,14.0,222.0,1.8,23.0,231.0,201.99,154.43
2016,5,15,16,15,7.0,152.5,1.75,22.5,157.0,140.28,106.99
2016,5,15,16,30,0.0,83.0,1.7,22.0,83.0,77.32,57.49
2016,5,15,16,45,0.0,105.0,1.65,22.0,105.0,96.74,73.52
2016,5,15,17,0,0.0,127.0,1.6,22.0,127.0,114.27,87.92
2016,5,15,17,15,0.0,110.0,1.55,21.5,110.0,99.13,79.8
2016,5,15,17,30,0.0,93.0,1.5,21.0,93.0,84.42,67.63
2016,5,15,17,45,0.0,76.5,1.45,21.0,76.5,69.99,55.34
2016,5,15,18,0,0.0,60.0,1.4,21.0,60.0,55.41,42.7
2016,5,15,18,15,0.0,45.0,1.35,20.5,45.0,41.82,30.77
2016,5,15,18,30,0.0,30.0,1.3,20.0,30.0,27.85,18.34
2016,5,15,18,45,0.0,18.0,1.3,20.0,18.0,16.69,8.08
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,2.15,19.0,7.0,6.67,0.0
2016,5,16,6,0,0.0,14.0,2.0,19.0,14.0,12.98,2.49
2016,5,16,6,15,0.0,31.0,1.95,19.0,31.0,28.97,17.85
2016,5,16,6,30,0.0,48.0,1.9,19.0,48.0,46.45,32.96
2016,5,16,6,45,0.0,69.0,1.9,19.0,69.0,68.2,51.48
2016,5,16,7,0,0.0,90.0,1.9,19.0,90.0,89.49,69.36
2016,5,16,7,15,96.5,122.0,1.85,19.0,159.5,210.36,170.93
2016,5,16,7,30,193.0,154.0,1.8,19.0,229.0,321.87,261.5
2016,5,16,7,45,100.5,158.5,1.8,19.5,198.0,258.38,207.49
2016,5,16,8,0,8.0,163.0,1.8,20.0,167.0,166.75,130.79
2016,5,16,8,15,7.0,172.0,1.6,20.0,175.5,173.8,136.04
2016,5,16,8,30,6.0,181.0,1.4,20.0,184.0,181.0,141.1
2016,5,16,8,45,21.5,225.5,1.2,20.5,239.5,240.42,187.1
2016,5,16,9,0,37.0,270.0,1.0,21.0,295.0,314.61,242.45
2016,5,16,9,15,18.5,179.5,0.85,21.5,192.0,197.23,151.17
2016,5,16,9,30,0.0,89.0,0.7,22.0,89.0,83.06,61.04
2016,5,16,9,45,2.5,133.0,0.55,22.5,135.0,127.66,96.14
2016,5,16,10,0,5.0,177.0,0.4,23.0,181.0,172.72,130.24
2016,5,16,10,15,17.0,262.0,0.4,23.5,277.0,267.86,201.17
2016,5,16,10,30,29.0,347.0,0.4,24.0,373.0,376.17,278.19
2016,5,16,10,45,30.5,362.0,0.45,24.5,390.0,390.64,286.82
2016,5,16,11,0,32.0,377.0,0.5,25.0,407.0,404.71,295.96
2016,5,16,11,15,23.0,326.5,0.55,25.0,348.5,342.19,251.53
2016,5,16,11,30,14.0,276.0,0.6,25.0,290.0,274.88,203.26
2016,5,16,11,45,18.5,318.5,0.7,25.5,336.5,318.96,235.39
2016,5,16,12,0,23.0,361.0,0.8,26.0,383.0,362.36,265.88
2016,5,16,12,15,211.5,398.0,1.0,26.0,605.5,582.28,424.96
2016,5,16,12,30,400.0,435.0,1.2,26.0,828.0,774.3,555.52
2016,5,16,12,45,335.5,460.0,1.45,26.5,789.0,723.42,519.62
2016,5,16,13,0,271.0,485.0,1.7,27.0,750.0,674.59,486.64
2016,5,16,13,15,188.5,480.5,2.05,27.0,663.5,590.21,429.83
2016,5,16,13,30,106.0,476.0,2.4,27.0,577.0,513.14,376.17
2016,5,16,13,45,201.0,459.0,2.75,27.0,645.0,555.28,409.42
2016,5,16,14,0,296.0,442.0,3.1,27.0,713.0,587.46,434.4
2016,5,16,14,15,239.5,437.0,3.35,27.0,651.5,533.83,395.82
2016,5,16,14,30,183.0,432.0,3.6,27.0,590.0,480.09,357.14
2016,5,16,14,45,229.0,405.5,3.85,27.0,595.5,470.17,350.8
2016,5,16,15,0,275.0,379.0,4.1,27.0,601.0,448.98,335.42
2016,5,16,15,15,143.0,302.5,4.15,26.5,417.5,319.53,240.19
2016,5,16,15,30,11.0,226.0,4.2,26.0,234.0,208.56,157.66
2016,5,16,15,45,5.5,187.0,4.3,26.0,191.0,171.74,129.85
2016,5,16,16,0,0.0,148.0,4.4,26.0,148.0,135.51,102.11
2016,5,16,16,15,35.5,194.0,4.3,25.5,214.5,175.2,132.55
2016,5,16,16,30,71.0,240.0,4.2,25.0,281.0,209.91,158.68
2016,5,16,16,45,64.0,214.5,4.15,25.0,248.5,182.91,138.27
2016,5,16,17,0,57.0,189.0,4.1,25.0,216.0,157.0,119.16
2016,5,16,17,15,51.5,165.5,3.9,24.5,187.5,133.49,107.84
2016,5,16,17,30,46.0,142.0,3.7,24.0,159.0,115.84,93.51
2016,5,16,17,45,257.5,108.0,3.5,23.5,178.0,81.83,64.91
2016,5,16,18,0,469.0,74.0,3.3,23.0,197.0,53.91,41.04
2016,5,16,18,15,391.0,62.5,2.9,22.5,148.5,46.47,34.49
2016,5,16,18,30,313.0,51.0,2.5,22.0,100.0,38.83,27.51
2016,5,16,18,45,206.5,34.5,2.2,21.5,62.0,26.75,16.28
2016,5,16,19,0,100.0,18.0,1.9,21.0,24.0,14.13,0.0
2016,5,16,19,15,50.0,9.0,1.8,20.5,12.0,8.58,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.26,0.37
2016,5,17,6,15,0.0,23.0,2.2,18.5,23.0,21.34,11.73
2016,5,17,6,30,0.0,36.0,2.3,19.0,36.0,33.43,22.19
2016,5,17,6,45,0.0,51.0,2.45,19.5,51.0,47.5,34.17
2016,5,17,7,0,0.0,66.0,2.6,20.0,66.0,62.3,46.57
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,64.39,48.18
2016,5,17,7,30,0.0,72.0,2.7,21.0,72.0,67.0,50.11
2016,5,17,7,45,0.0,56.5,2.75,21.5,56.5,52.53,37.92
2016,5,17,8,0,0.0,41.0,2.8,22.0,41.0,38.1,25.84
2016,5,17,8,15,0.0,75.0,2.8,22.0,75.0,69.83,51.67
2016,5,17,8,30,0.0,109.0,2.8,22.0,109.0,102.42,77.77
2016,5,17,8,45,0.0,104.5,2.8,22.5,104.5,97.85,73.66
2016,5,17,9,0,0.0,100.0,2.8,23.0,100.0,93.45,69.76
2016,5,17,9,15,2.5,142.0,2.7,23.5,144.0,136.59,103.64
2016,5,17,9,30,5.0,184.0,2.6,24.0,188.0,180.16,137.13
2016,5,17,9,45,17.5,253.5,2.55,24.5,268.0,261.34,198.98
2016,5,17,10,0,30.0,323.0,2.5,25.0,348.0,356.63,269.3
2016,5,17,10,15,52.5,368.5,2.4,25.0,414.5,424.95,318.92
2016,5,17,10,30,75.0,414.0,2.3,25.0,481.0,492.57,366.99
2016,5,17,10,45,59.0,408.0,2.25,25.0,461.5,466.78,347.06
2016,5,17,11,0,43.0,402.0,2.2,25.0,442.0,441.22,327.82
2016,5,17,11,15,72.0,439.5,2.15,25.0,508.0,504.42,373.34
2016,5,17,11,30,101.0,477.0,2.1,25.0,574.0,565.91,416.27
2016,5,17,11,45,59.0,395.5,2.05,25.5,452.5,439.62,325.07
2016,5,17,12,0,17.0,314.0,2.0,26.0,331.0,312.03,231.57
2016,5,17,12,15,107.0,409.5,2.05,26.0,515.0,493.55,365.3
2016,5,17,12,30,197.0,505.0,2.1,26.0,699.0,655.92,478.24
2016,5,17,12,45,226.0,497.0,2.15,26.5,718.5,661.92,481.15
2016,5,17,13,0,255.0,489.0,2.2,27.0,738.0,665.03,483.2
2016,5,17,13,15,522.5,336.0,2.25,27.0,837.0,727.92,533.43
2016,5,17,13,30,790.0,183.0,2.3,27.0,936.0,770.94,568.39
2016,5,17,13,45,782.0,183.0,2.4,27.0,914.5,731.21,540.8
2016,5,17,14,0,774.0,183.0,2.5,27.0,893.0,690.37,512.47
2016,5,17,14,15,540.0,296.0,2.5,27.0,784.0,599.87,444.68
2016,5,17,14,30,306.0,409.0,2.5,27.0,675.0,528.84,390.66
2016,5,17,14,45,531.5,285.0,2.55,27.0,724.0,526.76,391.41
2016,5,17,15,0,757.0,161.0,2.6,27.0,773.0,508.65,377.73
2016,5,17,15,15,393.5,225.0,2.6,26.5,542.5,356.13,265.25
2016,5,17,15,30,30.0,289.0,2.6,26.0,312.0,260.72,196.28
2016,5,17,15,45,15.0,175.0,2.6,26.0,186.5,164.63,123.76
2016,5,17,16,0,0.0,61.0,2.6,26.0,61.0,56.82,39.87
2016,5,17,16,15,161.0,145.0,2.5,25.5,236.5,152.44,110.21
2016,5,17,16,30,322.0,229.0,2.4,25.0,412.0,230.69,164.05
2016,5,17,16,45,369.5,195.0,2.35,25.0,385.0,190.69,131.13
2016,5,17,17,0,417.0,161.0,2.3,25.0,358.0,138.05,92.03
2016,5,17,17,15,388.5,145.5,2.15,24.5,310.5,100.79,80.24
2016,5,17,17,30,360.0,130.0,2.0,24.0,263.0,89.85,71.43
2016,5,17,17,45,323.0,112.5,1.95,24.0,217.0,79.8,63.02
2016,5,17,18,0,286.0,95.0,1.9,24.0,171.0,73.17,57.33
2016,5,17,18,15,232.5,76.5,1.9,23.5,128.5,59.98,45.89
2016,5,17,18,30,179.0,58.0,1.9,23.0,86.0,46.29,33.72
2016,5,17,18,45,104.0,38.0,1.95,23.0,53.0,30.97,19.68
2016,5,17,19,0,29.0,18.0,2.0,23.0,20.0,15.91,0.0
2016,5,17,19,15,14.5,9.0,2.05,22.5,10.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,6.0,3.8,16.0,6.0,5.72,0.0
2016,5,18,6,0,0.0,12.0,3.8,16.0,12.0,11.12,1.82
2016,5,18,6,15,0.0,28.0,3.8,16.0,28.0,26.0,15.72
2016,5,18,6,30,0.0,44.0,3.8,16.0,44.0,41.5,29.26
2016,5,18,6,45,0.0,62.5,3.85,16.5,62.5,60.34,45.43
2016,5,18,7,0,0.0,81.0,3.9,17.0,81.0,78.87,61.08
2016,5,18,7,15,0.0,101.5,3.95,17.0,101.5,99.44,78.25
2016,5,18,7,30,0.0,122.0,4.0,17.0,122.0,119.81,94.97
2016,5,18,7,45,27.5,162.0,4.1,17.5,175.5,193.69,156.03
2016,5,18,8,0,55.0,202.0,4.2,18.0,229.0,261.25,210.44
2016,5,18,8,15,60.5,224.5,4.1,18.5,257.5,290.16,232.22
2016,5,18,8,30,66.0,247.0,4.0,19.0,286.0,319.07,253.72
2016,5,18,8,45,85.5,276.5,3.95,19.5,331.5,368.75,291.43
2016,5,18,9,0,105.0,306.0,3.9,20.0,377.0,418.76,328.57
2016,5,18,9,15,124.0,332.0,3.8,20.5,421.5,478.64,372.18
2016,5,18,9,30,143.0,358.0,3.7,21.0,466.0,524.22,404.36
2016,5,18,9,45,143.0,379.0,3.65,21.5,492.5,545.23,417.61
2016,5,18,10,0,143.0,400.0,3.6,22.0,519.0,565.37,430.2
2016,5,18,10,15,242.5,401.5,3.5,22.0,611.5,675.78,511.22
2016,5,18,10,30,342.0,403.0,3.4,22.0,704.0,772.75,580.13
2016,5,18,10,45,407.5,392.5,3.35,22.5,762.5,831.37,619.34
2016,5,18,11,0,473.0,382.0,3.3,23.0,821.0,878.98,650.73
2016,5,18,11,15,430.0,403.0,3.25,23.0,808.0,847.73,627.01
2016,5,18,11,30,387.0,424.0,3.2,23.0,795.0,808.75,598.77
2016,5,18,11,45,298.5,461.5,3.15,23.5,750.0,748.78,553.43
2016,5,18,12,0,210.0,499.0,3.1,24.0,705.0,684.19,504.92
2016,5,18,12,15,276.0,481.5,3.05,24.0,753.0,721.3,532.47
2016,5,18,12,30,342.0,464.0,3.0,24.0,801.0,749.92,553.27
2016,5,18,12,45,350.5,456.5,3.0,24.5,800.5,733.79,541.09
2016,5,18,13,0,359.0,449.0,3.0,25.0,800.0,716.5,528.41
2016,5,18,13,15,231.0,461.5,3.0,25.0,686.0,607.99,450.2
2016,5,18,13,30,103.0,474.0,3.0,25.0,572.0,509.37,377.87
2016,5,18,13,45,105.0,464.0,3.05,25.0,562.5,493.77,367.49
2016,5,18,14,0,107.0,454.0,3.1,25.0,553.0,477.96,356.47
2016,5,18,14,15,197.0,434.0,3.15,25.0,608.5,504.83,377.66
2016,5,18,14,30,287.0,414.0,3.2,25.0,664.0,522.03,390.94
2016,5,18,14,45,177.0,391.0,3.25,25.0,543.0,431.04,323.69
2016,5,18,15,0,67.0,368.0,3.3,25.0,422.0,351.51,264.8
2016,5,18,15,15,63.0,345.5,3.35,24.5,395.0,324.77,245.81
2016,5,18,15,30,59.0,323.0,3.4,24.0,368.0,298.67,226.88
2016,5,18,15,45,173.5,304.5,3.5,24.0,422.0,309.12,233.0
2016,5,18,16,0,288.0,286.0,3.6,24.0,476.0,306.6,227.27
2016,5,18,16,15,193.0,267.0,3.65,23.5,390.0,258.54,192.55
2016,5,18,16,30,98.0,248.0,3.7,23.0,304.0,220.76,167.02
2016,5,18,16,45,51.5,201.0,3.75,23.0,230.5,172.67,131.65
2016,5,18,17,0,5.0,154.0,3.8,23.0,157.0,136.16,105.07
2016,5,18,17,15,2.5,134.5,3.8,22.5,136.0,118.48,96.0
2016,5,18,17,30,0.0,115.0,3.8,22.0,115.0,101.9,82.38
2016,5,18,17,45,176.0,105.5,3.8,21.5,152.5,79.82,63.73
2016,5,18,18,0,352.0,96.0,3.8,21.0,190.0,69.95,55.3
2016,5,18,18,15,282.0,79.0,3.75,20.5,143.0,58.94,45.6
2016,5,18,18,30,212.0,62.0,3.7,20.0,96.0,49.27,36.74
2016,5,18,18,45,131.5,40.5,3.65,20.0,59.0,32.89,21.63
2016,5,18,19,0,51.0,19.0,3.6,20.0,22.0,15.92,0.0
2016,5,18,19,15,25.5,9.5,3.6,19.5,11.0,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,1.7,16.5,1.0,0.95,0.0
2016,5,19,6,0,0.0,2.0,1.7,17.0,2.0,1.85,0.0
2016,5,19,6,15,0.0,5.0,1.8,17.0,5.0,4.62,0.0
2016,5,19,6,30,0.0,8.0,1.9,17.0,8.0,7.4,0.58
2016,5,19,6,45,0.0,11.5,2.05,17.0,11.5,10.65,3.4
2016,5,19,7,0,0.0,15.0,2.2,17.0,15.0,13.9,6.19
2016,5,19,7,15,0.0,12.5,2.15,17.0,12.5,11.58,4.22
2016,5,19,7,30,0.0,10.0,2.1,17.0,10.0,9.27,2.23
2016,5,19,7,45,0.0,19.0,2.05,17.5,19.0,17.63,9.26
2016,5,19,8,0,0.0,28.0,2.0,18.0,28.0,26.01,16.21
2016,5,19,8,15,0.0,27.5,2.2,18.0,27.5,25.55,15.75
2016,5,19,8,30,0.0,27.0,2.4,18.0,27.0,25.1,15.29
2016,5,19,8,45,0.0,40.5,2.65,18.5,40.5,37.69,25.59
2016,5,19,9,0,0.0,54.0,2.9,19.0,54.0,50.3,35.78
2016,5,19,9,15,0.0,69.5,3.05,19.0,69.5,64.79,47.49
2016,5,19,9,30,0.0,85.0,3.2,19.0,85.0,79.32,59.13
2016,5,19,9,45,0.0,85.0,3.35,19.0,85.0,79.35,59.01
2016,5,19,10,0,0.0,85.0,3.5,19.0,85.0,79.39,58.91
2016,5,19,10,15,0.0,97.0,3.35,19.0,97.0,90.8,67.97
2016,5,19,10,30,0.0,109.0,3.2,19.0,109.0,102.24,77.0
2016,5,19,10,45,0.0,111.5,3.1,19.5,111.5,104.64,78.64
2016,5,19,11,0,0.0,114.0,3.0,20.0,114.0,107.02,80.28
2016,5,19,11,15,4.0,149.5,2.8,20.0,153.5,144.63,110.05
2016,5,19,11,30,8.0,185.0,2.6,20.0,193.0,182.11,139.3
2016,5,19,11,45,55.5,337.5,2.4,20.5,392.0,379.48,290.09
2016,5,19,12,0,103.0,490.0,2.2,21.0,591.0,568.94,425.55
2016,5,19,12,15,93.5,487.0,2.35,21.0,579.0,550.64,411.43
2016,5,19,12,30,84.0,484.0,2.5,21.0,567.0,532.49,398.71
2016,5,19,12,45,115.5,492.0,2.65,21.5,605.5,561.72,420.17
2016,5,19,13,0,147.0,500.0,2.8,22.0,644.0,585.68,437.42
2016,5,19,13,15,239.5,476.5,2.65,22.5,707.5,628.31,468.43
2016,5,19,13,30,332.0,453.0,2.5,23.0,771.0,661.53,491.85
2016,5,19,13,45,282.5,455.0,2.35,23.5,721.5,608.02,451.56
2016,5,19,14,0,233.0,457.0,2.2,24.0,672.0,562.65,417.48
2016,5,19,14,15,323.0,410.5,2.05,24.0,697.5,561.22,417.71
2016,5,19,14,30,413.0,364.0,1.9,24.0,723.0,551.94,411.33
2016,5,19,14,45,257.5,375.0,1.75,24.0,596.0,456.12,340.41
2016,5,19,15,0,102.0,386.0,1.6,24.0,469.0,383.38,286.58
2016,5,19,15,15,271.0,335.0,1.55,24.0,539.0,395.59,295.43
2016,5,19,15,30,440.0,284.0,1.5,24.0,609.0,398.16,294.25
2016,5,19,15,45,560.5,220.5,1.45,24.0,607.5,362.87,263.51
2016,5,19,16,0,681.0,157.0,1.4,24.0,606.0,312.66,219.34
2016,5,19,16,15,369.5,197.0,1.3,24.0,438.0,233.24,165.17
2016,5,19,16,30,58.0,237.0,1.2,24.0,270.0,206.32,155.6
2016,5,19,16,45,29.0,189.0,1.15,24.0,205.5,161.66,122.64
2016,5,19,17,0,0.0,141.0,1.1,24.0,141.0,125.7,96.03
2016,5,19,17,15,0.0,122.5,1.05,23.5,122.5,109.25,83.48
2016,5,19,17,30,0.0,104.0,1.0,23.0,104.0,93.37,74.59
2016,5,19,17,45,196.0,96.5,1.0,22.5,149.5,73.57,58.02
2016,5,19,18,0,392.0,89.0,1.0,22.0,195.0,64.65,50.48
2016,5,19,18,15,320.5,74.0,1.0,21.5,147.5,55.04,42.07
2016,5,19,18,30,249.0,59.0,1.0,21.0,100.0,44.93,32.93
2016,5,19,18,45,158.5,39.5,1.05,20.5,62.0,30.61,19.81
2016,5,19,19,0,68.0,20.0,1.1,20.0,24.0,16.73,1.34
2016,5,19,19,15,34.0,10.0,1.3,19.5,12.0,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,59.0,13.5,1.5,15.5,18.5,37.51,0.0
2016,5,20,6,0,118.0,27.0,1.7,16.0,37.0,112.24,72.53
2016,5,20,6,15,210.5,45.0,1.75,16.5,77.5,188.86,148.82
2016,5,20,6,30,303.0,63.0,1.8,17.0,118.0,271.72,220.43
2016,5,20,6,45,169.0,84.0,1.85,17.5,117.0,216.5,176.6
2016,5,20,7,0,35.0,105.0,1.9,18.0,116.0,138.17,110.57
2016,5,20,7,15,293.0,106.0,1.95,18.5,219.5,352.52,289.41
2016,5,20,7,30,551.0,107.0,2.0,19.0,323.0,560.78,452.49
2016,5,20,7,45,413.0,152.5,2.05,19.5,328.0,521.59,417.06
2016,5,20,8,0,275.0,198.0,2.1,20.0,333.0,461.9,367.24
2016,5,20,8,15,275.5,224.5,2.15,20.5,373.5,499.61,393.92
2016,5,20,8,30,276.0,251.0,2.2,21.0,414.0,536.04,418.53
2016,5,20,8,45,257.5,278.0,2.25,21.5,440.0,554.5,429.09
2016,5,20,9,0,239.0,305.0,2.3,22.0,466.0,556.31,427.82
2016,5,20,9,15,272.5,321.5,2.35,22.5,517.0,622.19,473.84
2016,5,20,9,30,306.0,338.0,2.4,23.0,568.0,673.76,508.63
2016,5,20,9,45,545.5,248.0,2.45,23.5,686.0,824.43,617.71
2016,5,20,10,0,785.0,158.0,2.5,24.0,804.0,966.47,711.16
2016,5,20,10,15,794.5,160.5,2.5,24.0,837.5,981.14,718.15
2016,5,20,10,30,804.0,163.0,2.5,24.0,871.0,992.83,724.55
2016,5,20,10,45,811.0,164.5,2.5,24.5,897.5,997.89,725.37
2016,5,20,11,0,818.0,166.0,2.5,25.0,924.0,999.81,724.36
2016,5,20,11,15,822.5,167.5,2.45,25.0,943.5,996.05,720.78
2016,5,20,11,30,827.0,169.0,2.4,25.0,963.0,989.11,715.34
2016,5,20,11,45,842.0,161.0,2.4,25.5,977.5,979.75,707.61
2016,5,20,12,0,857.0,153.0,2.4,26.0,992.0,959.84,693.25
2016,5,20,12,15,857.0,153.0,2.35,26.0,995.0,938.58,679.09
2016,5,20,12,30,857.0,153.0,2.3,26.0,998.0,914.78,663.36
2016,5,20,12,45,854.5,154.0,2.3,26.5,992.5,887.29,644.44
2016,5,20,13,0,852.0,155.0,2.3,27.0,987.0,857.64,624.16
2016,5,20,13,15,848.5,154.0,2.25,27.0,973.5,823.37,601.66
2016,5,20,13,30,845.0,153.0,2.2,27.0,960.0,787.17,577.82
2016,5,20,13,45,838.5,152.5,2.15,27.0,939.0,747.39,551.32
2016,5,20,14,0,832.0,152.0,2.1,27.0,918.0,705.87,521.9
2016,5,20,14,15,824.5,150.0,2.1,27.0,889.5,660.54,489.62
2016,5,20,14,30,817.0,148.0,2.1,27.0,861.0,614.31,455.94
2016,5,20,14,45,809.0,144.5,2.1,27.0,826.5,565.83,419.82
2016,5,20,15,0,801.0,141.0,2.1,27.0,792.0,516.91,382.36
2016,5,20,15,15,788.0,138.0,2.1,27.0,751.0,465.91,342.35
2016,5,20,15,30,775.0,135.0,2.1,27.0,710.0,415.39,301.61
2016,5,20,15,45,757.0,132.0,2.15,27.0,663.5,363.83,259.3
2016,5,20,16,0,739.0,129.0,2.2,27.0,617.0,313.72,217.36
2016,5,20,16,15,717.0,124.5,2.2,26.5,567.0,257.44,171.07
2016,5,20,16,30,695.0,120.0,2.2,26.0,517.0,208.64,131.22
2016,5,20,16,45,665.0,115.0,2.2,26.0,464.5,160.91,94.86
2016,5,20,17,0,635.0,110.0,2.2,26.0,412.0,116.67,66.56
2016,5,20,17,15,597.0,102.5,2.05,25.5,358.5,74.03,49.13
2016,5,20,17,30,559.0,95.0,1.9,25.0,305.0,63.67,48.95
2016,5,20,17,45,505.5,86.5,1.75,25.0,252.5,60.38,46.26
2016,5,20,18,0,452.0,78.0,1.6,25.0,200.0,56.47,42.9
2016,5,20,18,15,379.0,66.0,1.5,24.0,152.0,48.92,36.41
2016,5,20,18,30,306.0,54.0,1.4,23.0,104.0,40.99,29.32
2016,5,20,18,45,204.5,37.5,1.3,22.5,65.5,29.0,18.35
2016,5,20,19,0,103.0,21.0,1.2,22.0,27.0,16.47,2.07
2016,5,20,19,15,51.5,10.5,1.2,21.5,13.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,1.8,20.5,14.0,20.22,0.0
2016,5,21,6,0,42.0,24.0,2.0,21.0,28.0,52.67,31.12
2016,5,21,6,15,96.0,50.0,2.0,21.0,66.0,117.93,89.92
2016,5,21,6,30,150.0,76.0,2.0,21.0,104.0,193.37,153.72
2016,5,21,6,45,75.0,80.0,2.05,21.5,94.0,142.81,113.32
2016,5,21,7,0,0.0,84.0,2.1,22.0,84.0,82.09,62.37
2016,5,21,7,15,0.0,101.0,2.05,22.5,101.0,98.69,75.84
2016,5,21,7,30,0.0,118.0,2.0,23.0,118.0,115.21,88.85
2016,5,21,7,45,31.5,159.5,2.0,23.5,175.5,193.53,151.9
2016,5,21,8,0,63.0,201.0,2.0,24.0,233.0,266.3,208.59
2016,5,21,8,15,57.5,221.5,2.0,24.0,253.0,283.8,220.82
2016,5,21,8,30,52.0,242.0,2.0,24.0,273.0,300.69,232.64
2016,5,21,8,45,50.5,266.5,2.0,24.5,298.5,325.26,249.75
2016,5,21,9,0,49.0,291.0,2.0,25.0,324.0,349.33,266.21
2016,5,21,9,15,76.5,322.0,1.95,25.0,378.0,407.83,309.28
2016,5,21,9,30,104.0,353.0,1.9,25.0,432.0,466.67,351.52
2016,5,21,9,45,135.0,377.5,1.9,25.5,485.5,535.7,399.54
2016,5,21,10,0,166.0,402.0,1.9,26.0,539.0,590.37,436.46
2016,5,21,10,15,90.5,340.5,1.9,26.0,416.0,433.16,322.94
2016,5,21,10,30,15.0,279.0,1.9,26.0,293.0,281.93,210.48
2016,5,21,10,45,12.0,241.5,1.9,26.5,253.0,241.54,180.33
2016,5,21,11,0,9.0,204.0,1.9,27.0,213.0,201.89,150.18
2016,5,21,11,15,11.5,241.0,1.9,27.0,253.0,239.52,178.32
2016,5,21,11,30,14.0,278.0,1.9,27.0,293.0,276.85,205.71
2016,5,21,11,45,94.5,390.5,1.9,27.5,484.0,476.54,351.04
2016,5,21,12,0,175.0,503.0,1.9,28.0,675.0,655.43,472.97
2016,5,21,12,15,117.5,482.0,1.9,28.0,598.0,572.55,413.87
2016,5,21,12,30,60.0,461.0,1.9,28.0,521.0,489.43,355.43
2016,5,21,12,45,35.5,342.5,1.95,28.0,378.0,352.17,258.86
2016,5,21,13,0,11.0,224.0,2.0,28.0,235.0,218.11,160.98
2016,5,21,13,15,15.5,279.5,2.0,28.0,295.0,271.96,201.29
2016,5,21,13,30,20.0,335.0,2.0,28.0,355.0,324.52,239.56
2016,5,21,13,45,139.0,393.5,2.05,28.0,522.5,455.19,335.93
2016,5,21,14,0,258.0,452.0,2.1,28.0,690.0,571.54,418.26
2016,5,21,14,15,137.5,371.0,2.15,28.0,497.5,415.19,306.4
2016,5,21,14,30,17.0,290.0,2.2,28.0,305.0,274.5,203.41
2016,5,21,14,45,52.5,336.0,2.25,28.0,379.0,324.64,241.32
2016,5,21,15,0,88.0,382.0,2.3,28.0,453.0,373.67,277.05
2016,5,21,15,15,203.0,355.0,2.35,28.0,508.5,388.72,287.68
2016,5,21,15,30,318.0,328.0,2.4,28.0,564.0,391.32,287.77
2016,5,21,15,45,419.0,281.0,2.45,28.0,571.5,362.87,263.68
2016,5,21,16,0,520.0,234.0,2.5,28.0,579.0,329.88,234.32
2016,5,21,16,15,495.0,223.5,2.5,27.5,531.0,284.35,198.31
2016,5,21,16,30,470.0,213.0,2.5,27.0,483.0,241.55,164.99
2016,5,21,16,45,445.0,198.5,2.55,27.0,433.5,198.61,132.94
2016,5,21,17,0,420.0,184.0,2.6,27.0,384.0,158.64,106.49
2016,5,21,17,15,381.5,168.5,2.5,26.5,333.5,127.5,93.07
2016,5,21,17,30,343.0,153.0,2.4,26.0,283.0,111.57,89.04
2016,5,21,17,45,292.5,134.5,2.35,26.0,232.5,99.8,79.35
2016,5,21,18,0,242.0,116.0,2.3,26.0,182.0,87.49,68.96
2016,5,21,18,15,188.0,92.0,2.25,25.5,136.5,70.84,54.73
2016,5,21,18,30,134.0,68.0,2.2,25.0,91.0,53.51,39.59
2016,5,21,18,45,81.5,42.5,2.15,24.5,55.0,35.8,23.78
2016,5,21,19,0,29.0,17.0,2.1,24.0,19.0,15.22,2.12
2016,5,21,19,15,14.5,8.5,2.2,23.5,9.5,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.5,14.5,1.6,21.5,18.5,33.3,0.0
2016,5,22,6,0,93.0,29.0,1.8,22.0,37.0,94.2,60.45
2016,5,22,6,15,180.0,48.0,1.95,22.0,76.5,166.87,128.75
2016,5,22,6,30,267.0,67.0,2.1,22.0,116.0,256.76,204.62
2016,5,22,6,45,335.0,81.0,2.25,22.5,164.5,326.05,262.43
2016,5,22,7,0,403.0,95.0,2.4,23.0,213.0,401.15,322.98
2016,5,22,7,15,453.5,106.0,2.4,23.5,264.5,465.39,372.67
2016,5,22,7,30,504.0,117.0,2.4,24.0,316.0,532.86,422.96
2016,5,22,7,45,252.0,130.0,2.4,24.5,229.5,354.23,281.71
2016,5,22,8,0,0.0,143.0,2.4,25.0,143.0,138.46,105.6
2016,5,22,8,15,3.5,164.0,2.35,25.0,166.5,162.12,124.34
2016,5,22,8,30,7.0,185.0,2.3,25.0,190.0,185.9,142.53
2016,5,22,8,45,11.5,208.5,2.3,25.5,216.5,213.27,163.03
2016,5,22,9,0,16.0,232.0,2.3,26.0,243.0,240.71,183.25
2016,5,22,9,15,82.5,296.0,2.3,26.0,358.0,384.29,292.44
2016,5,22,9,30,149.0,360.0,2.3,26.0,473.0,532.22,399.64
2016,5,22,9,45,82.5,317.0,2.35,26.5,380.5,403.97,303.58
2016,5,22,10,0,16.0,274.0,2.4,27.0,288.0,279.61,209.29
2016,5,22,10,15,70.5,354.5,2.4,27.0,417.0,428.0,319.78
2016,5,22,10,30,125.0,435.0,2.4,27.0,546.0,577.41,425.36
2016,5,22,10,45,132.0,451.0,2.45,27.5,571.0,596.5,436.51
2016,5,22,11,0,139.0,467.0,2.5,28.0,596.0,614.64,447.75
2016,5,22,11,15,73.5,325.0,2.55,28.0,393.5,390.72,289.42
2016,5,22,11,30,8.0,183.0,2.6,28.0,191.0,180.23,133.03
2016,5,22,11,45,12.5,246.5,2.65,28.0,259.0,244.55,181.63
2016,5,22,12,0,17.0,310.0,2.7,28.0,327.0,308.32,228.46
2016,5,22,12,15,26.0,362.0,2.75,28.0,388.0,368.94,272.47
2016,5,22,12,30,35.0,414.0,2.8,28.0,449.0,422.71,310.96
2016,5,22,12,45,222.5,421.0,2.9,28.5,639.0,590.88,434.18
2016,5,22,13,0,410.0,428.0,3.0,29.0,829.0,741.71,539.43
2016,5,22,13,15,236.0,437.5,3.05,29.0,667.5,589.87,431.11
2016,5,22,13,30,62.0,447.0,3.1,29.0,506.0,454.59,332.73
2016,5,22,13,45,269.5,413.5,3.2,29.0,663.0,564.12,415.73
2016,5,22,14,0,477.0,380.0,3.3,29.0,820.0,658.53,484.24
2016,5,22,14,15,565.5,313.5,3.3,29.0,819.5,634.17,467.94
2016,5,22,14,30,654.0,247.0,3.3,29.0,819.0,599.3,444.06
2016,5,22,14,45,651.5,236.5,3.35,29.0,787.0,554.55,410.94
2016,5,22,15,0,649.0,226.0,3.4,29.0,755.0,509.27,376.63
2016,5,22,15,15,634.0,220.5,3.4,28.5,715.0,462.08,340.62
2016,5,22,15,30,619.0,215.0,3.4,28.0,675.0,415.9,304.42
2016,5,22,15,45,498.5,241.0,3.4,28.0,596.5,360.11,261.48
2016,5,22,16,0,378.0,267.0,3.4,28.0,518.0,321.22,232.32
2016,5,22,16,15,356.5,248.5,3.3,27.5,470.0,278.01,198.75
2016,5,22,16,30,335.0,230.0,3.2,27.0,422.0,237.25,167.43
2016,5,22,16,45,409.0,195.0,3.15,27.0,406.5,192.31,129.69
2016,5,22,17,0,483.0,160.0,3.1,27.0,391.0,146.69,94.78
2016,5,22,17,15,443.5,148.0,3.0,26.5,340.0,108.05,76.38
2016,5,22,17,30,404.0,136.0,2.9,26.0,289.0,93.86,74.23
2016,5,22,17,45,353.5,121.0,2.8,26.0,239.0,85.77,67.56
2016,5,22,18,0,303.0,106.0,2.7,26.0,189.0,80.83,63.37
2016,5,22,18,15,240.0,86.5,2.65,25.5,143.0,67.11,51.61
2016,5,22,18,30,177.0,67.0,2.6,25.0,97.0,52.87,39.09
2016,5,22,18,45,110.5,44.0,2.6,25.0,60.0,35.55,23.58
2016,5,22,19,0,44.0,21.0,2.6,25.0,23.0,18.45,4.47
2016,5,22,19,15,22.0,10.5,2.65,24.5,11.5,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
