Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,39.21,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,107.44,70.53
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,191.41,148.36
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,272.67,217.82
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,159.91,128.37
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,35.28,23.63
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,43.66,30.53
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,52.06,37.26
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,30.18,19.15
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,8.35,1.18
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,9.28,1.92
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,10.22,2.66
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,95.74,71.28
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,186.21,141.6
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,199.55,151.4
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,212.93,161.32
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,358.84,271.84
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,496.41,371.42
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,512.27,381.64
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,540.27,400.9
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,309.03,231.81
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,95.67,68.78
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,97.58,70.38
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,99.47,71.78
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,196.98,146.06
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,294.09,217.85
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,308.97,228.45
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,323.5,238.99
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,369.57,272.64
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,411.13,302.65
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,411.28,302.77
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,411.07,302.79
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,450.31,331.92
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,485.69,357.78
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,291.89,217.04
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,101.54,73.25
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,110.2,80.22
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,118.77,86.97
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,240.47,179.77
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,341.12,253.77
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,337.3,246.04
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,315.77,220.83
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,266.15,184.68
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,237.95,167.63
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,198.51,136.82
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,158.5,108.1
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,123.19,89.1
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,105.47,83.67
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,93.34,73.82
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,80.64,63.23
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,66.3,50.94
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,51.38,37.87
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,36.64,24.53
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,19.25,5.56
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,8.58,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,16.7,6.34
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,37.02,24.21
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,57.99,41.9
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,83.82,63.45
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,109.59,84.62
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,137.91,107.73
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,176.54,138.71
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,266.58,211.25
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,373.71,294.67
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,493.86,386.69
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,607.38,470.87
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,606.65,465.75
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,601.08,457.7
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,638.89,483.8
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,675.88,508.85
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,586.19,439.87
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,493.33,368.33
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,500.4,372.82
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,506.95,376.61
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,478.07,354.05
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,449.43,331.85
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,438.01,323.26
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,426.67,314.72
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,462.29,339.72
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,496.57,363.32
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,547.17,399.75
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,597.66,435.53
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,649.16,473.32
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,694.79,506.47
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,615.83,449.74
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,541.23,395.94
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,441.19,324.47
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,343.89,253.64
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,363.39,268.53
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,380.77,281.47
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,418.77,310.16
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,445.59,329.57
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,425.1,314.44
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,399.73,294.86
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,324.54,239.78
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,264.02,196.98
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,223.79,167.62
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,194.38,146.5
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,180.4,132.34
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,171.21,123.17
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,142.58,106.21
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,125.41,100.29
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,109.08,86.85
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,92.19,72.68
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,76.25,59.12
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,56.08,41.66
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,36.07,24.06
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,14.84,3.43
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,9.53,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,18.56,7.68
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,46.71,31.87
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,75.09,55.8
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,117.35,90.95
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,154.79,121.73
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,270.46,216.77
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,397.79,318.06
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,420.99,333.43
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,441.02,346.28
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,314.47,246.11
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,173.78,132.58
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,244.54,187.61
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,330.87,252.71
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,351.47,267.16
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,371.74,281.45
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,269.06,203.16
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,163.93,122.07
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,190.56,142.44
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,217.11,162.42
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,321.12,239.86
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,416.95,309.04
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,369.81,273.99
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,316.38,234.54
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,333.47,246.59
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,350.2,258.15
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,321.73,237.22
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,293.64,216.62
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,320.54,236.41
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,346.8,255.52
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,363.76,267.9
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,379.51,279.4
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,402.48,296.36
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,423.48,311.74
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,387.11,285.43
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,352.13,260.17
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,378.16,279.77
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,392.54,290.3
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,354.04,262.15
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,311.69,231.28
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,299.63,222.18
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,285.34,210.97
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,253.19,187.35
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,222.48,164.82
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,193.78,141.94
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,169.66,123.42
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,142.21,105.99
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,123.52,98.29
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,106.59,84.41
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,92.88,72.96
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,74.38,57.32
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,55.49,41.01
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,36.87,24.65
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,17.64,5.54
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,9.26,1.01
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,20.87,11.06
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,32.5,20.87
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,46.01,32.1
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,59.92,43.47
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,84.23,63.17
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,108.47,82.54
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,68.41,49.88
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,32.52,20.7
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,46.97,32.24
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,61.45,43.69
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,150.07,113.58
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,242.72,184.56
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,230.65,174.58
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,218.94,165.1
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,435.93,330.98
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,631.97,473.7
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,571.76,426.48
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,497.77,370.3
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,575.76,426.55
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,639.89,471.55
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,448.94,333.83
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,249.08,185.12
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,544.48,406.92
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,809.57,591.1
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,492.41,367.36
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,179.61,132.59
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,332.86,247.69
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,478.89,352.65
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,630.41,469.06
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,759.83,566.21
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,724.22,540.43
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,686.86,513.62
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,644.75,482.5
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,602.21,450.56
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,518.99,386.79
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,455.24,337.89
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,437.51,324.62
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,404.8,298.73
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,298.37,220.26
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,230.92,173.14
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,239.17,175.85
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,239.67,170.89
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,152.39,109.2
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,78.23,57.22
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,67.94,49.35
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,57.66,43.45
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,47.39,34.84
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,37.14,26.12
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,27.83,18.13
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,18.54,10.06
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,11.11,3.54
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.7,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.91,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,22.46,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,60.67,38.51
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,125.25,95.21
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,201.39,159.29
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,169.98,134.86
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,132.75,103.88
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,67.19,50.16
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,12.05,4.3
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,32.04,20.66
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,52.08,36.82
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,65.17,47.13
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,78.27,57.33
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,111.03,82.99
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,144.34,108.68
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,86.31,62.86
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,30.75,18.81
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,261.68,200.22
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,501.55,378.8
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,518.02,389.52
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,546.59,409.43
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,348.08,261.9
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,163.46,120.81
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,163.29,120.71
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,163.1,120.45
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,232.69,172.74
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,301.76,223.55
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,266.66,197.26
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,231.96,171.38
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,209.73,154.72
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,187.73,138.18
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,177.48,130.45
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,167.35,122.82
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,213.8,157.74
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,259.15,191.33
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,246.78,182.09
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,234.56,173.1
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,362.61,268.64
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,483.62,353.28
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,416.96,303.6
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,366.43,266.81
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,352.63,252.35
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,324.61,223.42
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,276.42,184.84
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,230.72,148.75
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,185.24,114.65
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,143.76,87.39
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,103.04,67.72
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,83.61,64.86
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,77.05,59.58
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,70.06,53.76
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,60.68,45.9
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,53.03,39.18
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,37.91,25.74
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,22.29,9.48
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,30.34,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,82.39,54.75
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,161.81,124.67
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,239.72,190.65
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,156.18,124.25
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,48.33,34.26
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,79.91,60.03
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,112.77,86.27
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,210.63,165.19
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,304.64,238.69
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,268.83,208.83
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,219.98,169.03
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,201.26,153.59
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,183.12,138.64
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,264.78,201.03
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,362.16,273.17
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,508.09,381.03
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,640.86,475.3
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,598.29,441.97
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,541.74,399.63
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,620.21,454.84
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,684.9,498.82
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,606.89,442.16
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,521.03,380.02
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,624.4,454.57
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,715.04,517.78
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,825.85,600.43
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,911.27,660.61
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,883.53,640.47
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,853.73,619.84
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,819.89,597.74
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,784.3,574.38
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,745.24,547.73
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,704.88,519.28
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,661.14,488.94
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,616.59,457.24
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,569.1,421.6
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,518.43,382.98
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,469.37,344.6
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,421.01,305.84
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,364.86,262.74
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,327.9,235.55
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,281.65,195.47
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,228.25,148.28
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,183.01,113.77
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,141.15,85.7
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,101.28,66.14
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,80.74,62.87
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,74.47,57.75
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,67.79,52.13
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,59.11,44.71
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,49.97,36.63
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,37.94,25.8
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,23.08,10.38
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,13.34,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,9.05,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,17.63,7.4
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,36.64,24.05
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,56.35,40.79
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,80.99,61.37
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,105.42,81.42
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,123.13,95.74
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,140.89,109.83
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,144.73,112.17
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,148.69,114.55
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,214.6,166.87
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,295.62,229.47
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,428.95,331.49
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,552.29,422.2
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,666.98,505.02
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,785.84,587.79
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,806.41,598.34
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,824.59,607.96
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,809.14,594.14
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,780.8,572.17
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,660.04,484.76
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,539.76,396.12
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,494.81,363.84
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,450.64,331.53
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,397.87,292.95
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,340.78,251.01
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,477.23,350.49
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,605.6,440.16
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,511.55,373.11
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,424.05,310.48
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,485.86,355.8
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,540.62,394.74
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,633.16,466.94
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,703.48,520.45
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,659.74,488.25
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,615.16,455.56
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,546.19,403.56
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,493.78,363.51
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,462.77,340.32
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,423.13,308.18
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,368.57,263.94
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,320.81,224.25
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,271.77,183.49
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,225.03,145.13
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,180.03,110.79
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,139.52,83.89
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,100.08,64.5
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,78.57,61.02
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,74.02,57.48
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,69.19,53.53
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,60.18,45.81
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,50.68,37.41
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,38.32,26.21
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,23.09,10.72
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,13.34,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,18.55,9.88
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,33.43,22.21
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,57.67,41.98
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,82.1,61.47
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,105.14,79.64
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,128.25,97.62
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,288.02,222.98
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,460.13,350.12
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,625.83,473.2
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,798.64,596.43
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,842.02,625.04
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,884.01,653.64
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,902.08,665.57
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,919.77,677.44
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,942.22,692.82
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,961.45,704.93
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,959.74,701.47
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,955.13,696.32
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,952.56,691.2
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,952.84,687.91
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,933.6,674.86
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,911.71,660.35
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,880.03,638.26
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,852.66,619.14
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,821.03,597.98
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,787.39,575.5
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,749.76,550.69
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,710.37,523.28
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,665.99,491.35
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,620.9,458.32
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,573.17,423.01
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,525.07,386.54
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,475.41,348.19
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,426.09,309.0
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,375.13,267.62
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,325.1,226.08
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,269.21,180.09
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,220.23,139.68
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,172.1,102.11
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,127.13,71.25
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,84.41,50.07
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,61.84,47.13
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,60.91,46.48
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,59.61,45.4
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,52.59,39.39
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,45.21,32.82
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,33.81,22.59
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,21.89,10.23
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,20.64,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,49.15,31.04
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,107.08,81.31
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,159.66,126.21
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,222.31,178.37
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,279.43,224.98
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,183.27,146.67
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,78.91,59.26
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,98.19,74.65
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,117.42,89.61
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,99.66,75.07
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,82.95,61.46
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,90.56,67.21
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,98.27,72.95
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,198.7,151.5
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,301.7,229.34
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,404.64,305.19
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,494.42,369.18
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,509.74,379.28
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,537.28,398.31
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,297.57,223.59
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,76.8,54.41
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,212.2,158.58
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,348.38,259.21
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,533.9,394.05
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,696.63,506.65
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,528.89,388.03
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,360.15,265.61
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,242.4,179.67
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,126.19,92.02
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,90.68,64.95
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,55.22,37.55
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,46.3,30.64
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,37.39,23.71
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,35.5,22.32
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,33.61,20.92
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,31.73,19.47
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,29.84,18.03
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,26.1,15.14
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,22.35,12.24
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,23.27,13.06
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,24.19,13.89
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,41.41,27.91
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,58.65,42.01
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,105.88,79.98
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,146.96,112.85
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,128.8,98.96
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,111.66,89.8
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,94.06,75.13
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,76.25,60.02
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,59.43,45.59
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,42.4,30.71
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,27.39,17.38
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.05,3.24
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.2,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,35.23,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,100.99,69.5
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,169.53,130.91
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,255.79,202.48
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,327.67,260.85
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,405.88,321.98
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,468.79,369.87
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,534.83,418.57
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,593.36,459.92
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,660.13,505.76
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,709.63,538.23
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,758.78,570.07
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,800.69,597.16
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,841.36,623.26
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,726.97,540.61
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,578.7,431.24
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,657.87,487.08
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,723.21,530.56
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,853.84,623.29
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,971.99,700.62
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,978.24,701.62
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,981.49,702.11
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,978.18,699.36
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,971.85,694.89
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,861.33,619.96
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,742.53,534.78
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,715.58,516.63
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,686.52,496.28
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,708.18,511.89
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,724.21,523.07
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,759.06,551.28
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,777.87,567.85
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,689.42,502.88
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,613.41,446.57
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,602.23,440.46
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,580.52,426.05
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,527.54,387.78
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,475.65,350.25
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,457.14,336.52
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,421.8,307.51
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,362.79,262.93
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,325.65,236.66
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,288.83,206.62
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,249.17,174.03
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,196.06,128.54
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,137.94,81.62
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,97.2,60.58
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,73.41,56.89
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,69.92,54.23
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,65.32,50.47
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,57.36,43.64
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,48.98,36.19
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,36.5,24.94
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,24.68,12.75
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,14.3,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
