Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,44.61,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,96.94,66.17
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,162.84,124.65
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,235.01,185.29
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,167.48,132.03
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,85.02,63.7
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,296.86,237.62
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,514.98,406.38
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,447.58,350.46
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,367.66,285.37
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,402.32,310.65
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,436.22,334.53
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,562.87,428.26
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,695.39,521.91
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,727.34,541.98
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,757.83,561.6
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,681.5,503.35
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,599.64,441.24
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,647.82,475.25
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,707.74,515.86
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,777.82,564.11
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,856.02,616.33
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,837.77,602.16
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,811.41,583.57
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,770.19,554.15
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,728.49,524.33
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,761.28,548.71
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,790.29,569.81
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,776.07,559.19
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,759.24,547.14
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,740.2,534.58
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,719.82,520.99
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,640.37,464.63
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,570.05,414.18
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,581.35,424.53
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,583.01,426.95
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,543.18,398.21
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,502.98,368.82
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,465.09,341.13
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,425.24,311.01
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,380.93,276.27
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,337.08,241.23
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,293.47,208.71
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,253.07,180.17
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,221.16,157.24
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,186.18,133.08
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,156.15,113.27
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,129.15,102.26
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,113.05,89.45
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,96.37,75.85
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,76.41,59.16
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,60.3,45.36
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,45.09,31.96
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,29.37,17.55
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,15.07,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,53.0,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,115.79,79.94
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,196.98,151.74
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,277.22,219.44
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,351.06,280.51
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,436.82,348.78
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,297.73,237.56
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,124.8,94.9
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,291.78,229.6
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,462.24,360.23
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,620.18,479.95
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,784.47,595.8
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,702.68,532.17
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,597.67,449.49
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,570.48,427.95
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,554.34,413.65
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,621.19,460.66
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,702.11,515.62
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,648.61,475.3
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,606.53,443.22
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,816.6,596.52
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,991.63,711.51
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,838.85,605.54
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,656.48,472.38
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,656.14,471.83
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,654.83,469.67
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,698.92,501.24
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,741.58,531.15
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,684.82,491.21
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,631.14,453.56
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,724.33,526.33
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,793.19,577.59
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,755.6,552.25
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,716.54,525.7
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,674.51,495.66
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,629.38,462.93
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,581.86,427.66
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,534.78,391.95
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,462.1,336.96
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,417.34,303.2
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,376.73,272.43
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,336.94,241.82
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,298.64,211.83
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,259.31,180.71
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,213.99,149.34
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,186.19,132.76
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,155.43,112.15
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,126.77,99.85
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,111.23,87.56
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,95.13,74.5
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,78.82,60.93
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,62.02,46.61
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,47.07,33.47
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,29.36,17.53
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,15.14,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,40.12,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,97.02,66.03
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,165.69,127.06
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,241.69,191.24
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,321.8,257.18
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,398.25,318.69
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,336.02,268.2
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,260.56,205.67
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,254.37,199.47
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,257.86,200.43
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,281.25,217.66
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,304.3,234.39
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,328.81,251.65
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,353.05,268.48
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,355.7,269.2
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,357.96,269.72
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,319.29,239.5
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,270.63,202.04
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,365.35,271.54
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,448.78,330.52
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,537.16,392.72
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,635.22,459.36
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,504.22,366.53
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,386.7,281.76
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,359.82,262.19
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,342.09,248.83
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,528.92,383.66
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,695.42,497.93
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,791.66,570.77
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,860.47,620.7
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,828.22,599.68
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,794.03,577.91
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,757.16,554.11
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,718.57,528.22
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,676.49,498.2
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,631.32,465.46
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,542.23,398.4
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,481.17,351.72
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,468.52,342.6
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,439.12,318.02
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,388.63,277.09
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,339.54,236.56
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,281.43,195.33
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,254.6,180.95
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,207.66,137.25
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,145.62,83.01
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,103.03,58.55
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,65.94,49.69
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,63.24,47.71
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,60.3,45.41
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,54.66,40.68
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,48.55,35.35
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,38.52,26.41
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,28.03,16.53
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,14.16,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,35.71,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,78.76,52.52
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,153.63,117.38
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,226.01,178.42
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,295.26,235.89
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,382.97,305.99
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,445.86,354.82
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,512.09,404.71
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,574.17,450.36
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,644.55,500.73
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,694.67,535.71
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,744.6,569.49
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,793.72,601.21
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,842.48,632.17
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,875.35,651.64
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,906.28,669.73
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,929.45,682.73
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,955.89,698.01
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,971.41,706.9
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,984.06,714.06
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,992.02,716.78
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,987.78,711.69
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,985.48,709.36
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,980.11,705.1
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,971.38,697.62
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,959.6,688.32
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,940.94,675.58
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,919.7,661.28
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,893.91,644.07
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,865.93,625.46
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,834.08,604.3
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,800.19,581.76
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,762.76,555.64
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,723.6,528.03
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,681.19,497.69
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,637.58,465.97
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,591.39,431.78
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,544.56,396.36
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,491.25,356.32
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,441.84,317.87
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,391.02,276.78
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,341.09,235.59
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,290.61,194.12
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,241.92,154.1
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,187.94,111.39
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,141.79,77.94
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,97.81,52.67
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,58.41,43.21
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,56.13,41.56
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,53.64,39.63
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,49.21,35.93
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,44.5,31.81
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,35.79,24.11
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,27.24,15.96
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,39.72,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,111.71,76.46
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,192.61,148.13
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,273.2,216.12
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,220.37,174.99
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,144.92,112.89
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,358.7,287.07
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,567.62,448.33
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,630.73,492.46
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,695.63,536.61
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,743.81,568.68
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,791.49,599.94
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,830.83,623.98
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,873.42,649.95
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,904.75,667.71
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,933.83,683.89
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,958.23,696.89
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,971.38,702.54
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,985.07,710.13
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,995.8,715.91
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,1000.97,717.11
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,1003.01,716.46
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,999.88,713.78
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,993.58,709.24
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,981.19,699.5
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,965.78,687.99
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,947.03,675.85
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,925.64,662.09
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,899.21,643.76
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,870.64,624.13
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,837.81,602.97
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,802.95,580.39
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,765.2,555.74
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,725.87,529.52
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,683.47,499.38
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,639.88,467.81
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,593.01,433.35
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,542.26,395.41
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,492.47,357.83
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,442.85,319.26
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,392.32,278.43
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,342.85,237.62
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,292.87,196.49
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,239.37,152.87
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,190.77,114.16
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,144.93,80.81
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,101.14,55.45
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,61.32,45.63
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,58.79,43.79
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,56.04,41.64
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,51.73,38.05
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,46.25,33.28
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,37.34,25.4
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,28.02,16.63
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,14.15,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,49.05,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,141.83,98.41
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,215.06,166.15
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,298.46,236.39
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,378.85,302.66
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,464.79,371.1
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,528.25,419.49
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,594.14,467.72
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,545.3,426.46
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,474.17,368.3
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,638.56,493.27
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,806.16,609.51
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,847.79,633.44
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,888.07,656.89
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,910.94,668.43
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,939.6,683.81
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,963.59,696.33
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,984.98,707.16
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,998.64,714.13
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,1009.26,719.3
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,1014.69,719.84
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,1016.93,718.53
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,1013.44,714.78
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,1006.69,709.16
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,995.74,700.08
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,981.63,689.21
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,961.63,675.74
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,938.88,660.67
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,911.81,642.09
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,882.39,622.12
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,849.39,600.36
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,814.19,577.2
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,775.78,552.7
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,735.55,526.87
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,691.89,497.3
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,646.93,465.63
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,599.41,431.72
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,551.22,396.4
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,501.25,358.83
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,451.13,320.04
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,399.15,278.88
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,347.84,237.25
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,289.62,190.41
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,239.16,149.13
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,189.0,109.3
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,141.35,74.75
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,95.55,48.47
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,48.31,34.64
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,45.96,32.91
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,44.12,31.49
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,40.87,28.87
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,37.45,25.92
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,31.11,20.26
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,24.41,13.82
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,12.02,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,48.31,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,139.79,96.14
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,212.75,163.66
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,295.81,233.64
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,242.21,192.42
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,164.76,129.15
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,373.9,298.91
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,579.13,456.37
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,635.65,494.25
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,693.02,532.28
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,740.78,562.22
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,788.01,591.09
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,668.18,501.67
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,508.65,380.09
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,726.8,540.28
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,929.53,672.45
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,953.83,681.41
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,966.67,684.72
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,981.31,690.53
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,993.03,694.35
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,1000.17,693.89
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,1004.24,691.53
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,1001.67,688.39
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,995.92,683.56
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,983.0,674.15
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,967.02,663.12
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,947.9,652.49
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,926.2,640.3
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,900.86,625.29
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,873.3,608.77
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,841.42,589.99
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,807.5,569.75
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,770.4,547.24
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,731.52,522.97
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,688.66,493.91
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,644.62,463.4
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,597.35,430.16
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,546.31,393.43
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,496.6,356.3
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,447.11,318.23
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,395.99,278.17
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,346.18,238.13
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,295.85,197.49
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,241.9,154.15
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,193.96,116.58
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,149.49,84.68
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,105.75,59.15
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,66.12,49.57
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,63.8,47.94
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,62.52,47.05
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,56.04,41.76
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,49.22,35.94
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,39.22,27.12
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,28.75,17.4
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,14.52,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.72,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,11.11,2.52
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,21.8,11.89
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,32.5,20.91
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,46.01,32.12
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,59.92,43.47
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,72.04,53.24
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,84.12,62.83
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,179.33,139.02
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,273.03,211.09
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,371.22,285.37
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,459.99,350.33
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,539.39,405.58
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,606.37,450.79
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,754.09,556.0
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,901.56,652.47
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,920.3,660.73
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,941.89,672.24
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,957.24,681.14
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,969.79,688.46
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,975.95,692.49
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,979.1,694.8
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,905.13,645.51
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,815.36,581.83
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,892.71,638.64
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,952.15,677.15
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,933.0,664.24
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,911.27,650.48
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,886.29,634.66
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,859.12,617.44
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,826.92,596.52
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,792.85,574.34
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,578.5,423.75
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,396.88,288.84
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,524.88,387.6
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,631.08,464.12
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,528.24,386.78
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,458.53,334.31
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,457.15,333.95
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,441.9,319.74
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,392.33,279.75
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,343.37,239.55
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,293.45,198.76
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,239.86,155.18
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,191.92,116.68
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,146.37,83.01
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,110.48,65.56
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,86.94,67.6
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,77.83,60.2
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,69.57,53.37
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,60.36,45.67
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,50.63,37.29
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,39.54,27.53
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,27.92,16.85
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,14.1,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,45.59,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,132.87,90.9
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,204.26,156.89
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,285.39,224.43
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,354.57,280.4
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,435.19,342.73
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,498.17,389.41
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,563.7,436.11
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,621.15,475.38
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,679.8,514.06
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,727.83,544.7
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,775.39,574.49
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,717.42,530.76
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,637.89,469.87
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,785.22,572.41
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,915.34,651.93
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,939.21,662.58
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,960.52,672.85
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,966.72,674.48
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,978.97,680.07
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,986.2,682.04
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,990.39,682.34
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,987.97,680.21
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,982.44,676.39
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,971.87,669.12
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,958.28,660.16
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,939.88,649.68
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,918.85,637.62
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,894.11,623.85
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,867.1,608.5
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,835.3,589.42
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,801.4,568.85
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,764.32,545.3
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,725.46,520.31
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,683.26,492.78
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,639.8,463.52
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,591.89,429.32
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,541.76,392.74
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,492.84,355.96
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,444.17,318.29
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,394.5,278.96
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,341.12,236.13
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,291.05,195.54
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,242.94,156.42
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,196.02,119.35
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,152.25,87.63
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,109.47,62.38
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,70.82,53.46
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,66.11,49.86
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,63.18,47.61
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,57.1,42.65
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,50.7,37.19
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,40.75,28.41
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,30.35,18.74
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,16.32,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,40.81,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,112.62,75.92
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,194.12,149.17
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,274.86,216.87
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,344.5,274.24
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,420.45,334.43
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,488.59,385.99
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,555.33,434.58
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,612.92,473.59
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,671.66,511.14
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,720.83,541.11
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,769.64,569.83
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,810.56,592.78
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,850.2,614.34
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,878.55,629.38
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,909.41,645.87
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,933.11,656.23
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,954.23,664.86
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,969.54,672.79
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,981.98,679.13
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,988.85,680.86
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,992.68,680.93
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,990.42,678.9
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,976.21,669.89
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,968.36,665.14
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,957.45,658.46
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,939.11,647.95
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,918.17,635.9
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,892.67,621.02
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,865.02,604.74
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,833.52,585.42
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,799.99,564.73
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,762.54,540.7
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,723.4,515.19
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,681.39,487.72
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,638.17,458.68
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,592.86,426.54
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,546.32,392.63
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,497.63,356.17
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,443.8,315.13
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,392.84,275.11
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,342.69,234.65
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,291.89,193.54
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,242.79,153.6
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,193.99,114.87
