Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,142.5,77.12
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,98.04,51.01
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,57.3,42.07
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,52.04,37.96
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,49.35,35.87
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,45.57,32.82
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,41.56,29.38
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,34.52,23.13
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,26.37,15.49
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,13.3,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,47.14,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,136.68,92.53
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,208.48,160.37
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,290.4,229.41
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,364.42,290.51
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,442.06,352.46
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,504.41,400.0
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,569.3,447.58
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,626.54,487.05
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,684.83,525.94
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,732.61,556.1
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,779.91,585.24
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,817.4,607.38
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,857.43,630.93
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,889.54,648.89
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,919.52,665.32
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,943.09,677.5
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,955.25,682.39
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,970.02,690.94
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,981.91,697.73
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,988.76,700.05
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,992.55,700.59
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,990.22,698.84
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,984.76,695.28
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,975.77,688.59
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,963.69,680.05
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,944.79,668.29
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,923.22,654.91
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,897.9,639.41
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,870.3,622.37
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,838.35,601.87
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,804.29,579.92
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,766.62,554.52
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,727.18,527.81
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,684.76,499.28
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,641.06,468.86
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,593.54,433.83
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,542.86,395.91
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,493.73,358.26
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,444.76,319.73
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,394.26,279.3
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,344.97,238.94
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,295.3,198.25
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,242.09,154.99
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,194.29,116.99
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,149.62,84.41
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,106.04,58.49
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,66.35,49.57
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,61.23,45.6
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,59.03,43.95
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,53.75,39.59
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,47.63,34.31
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,38.38,26.2
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,28.72,17.29
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,46.87,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,136.27,91.65
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,208.9,160.58
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,291.89,230.42
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,369.06,293.95
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,450.48,358.68
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,513.5,406.63
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,579.05,454.62
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,520.75,406.08
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,439.08,339.84
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,611.08,469.94
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,787.71,591.0
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,829.56,614.91
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,870.14,638.62
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,766.71,564.03
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,635.1,464.65
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,626.93,457.27
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,631.12,457.4
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,689.2,496.64
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,732.92,525.68
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,728.0,519.75
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,721.5,513.22
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,725.0,516.32
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,727.32,518.6
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,860.56,614.11
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,966.71,682.18
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,831.31,591.01
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,684.24,484.99
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,694.47,492.85
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,700.25,496.77
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,761.82,545.96
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,807.49,580.16
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,770.01,555.61
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,730.83,530.25
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,688.24,500.56
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,644.42,469.34
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,598.07,435.64
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,550.79,400.38
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,501.72,363.51
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,452.6,325.47
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,395.99,280.49
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,345.65,239.14
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,294.63,197.2
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,245.35,156.6
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,197.12,118.11
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,146.45,80.84
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,114.7,68.45
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,100.12,77.37
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,94.81,73.4
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,83.36,64.18
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,71.02,54.1
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,58.17,43.28
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,44.43,31.34
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,30.22,18.6
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,15.53,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,50.67,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,144.14,96.39
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,218.93,167.9
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,307.11,241.37
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,383.94,304.15
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,467.18,369.52
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,444.28,350.34
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,401.2,315.23
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,446.21,348.11
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,490.95,379.48
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,552.26,422.81
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,629.87,476.09
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,524.09,394.67
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,393.79,294.7
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,530.04,395.6
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,670.04,494.08
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,765.07,558.56
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,849.55,614.86
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,809.02,583.81
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,754.59,544.39
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,761.29,547.45
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,766.31,549.04
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,756.72,541.79
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,745.73,533.75
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,792.51,567.35
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,840.37,600.85
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,814.48,583.1
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,785.95,564.06
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,831.91,601.69
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,861.01,623.3
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,771.64,560.5
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,689.93,499.08
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,710.35,519.13
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,719.94,530.09
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,621.58,457.07
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,547.58,401.0
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,529.6,388.99
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,500.83,368.38
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,465.52,341.8
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,427.97,312.83
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,357.36,260.97
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,303.86,223.23
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,288.76,210.28
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,258.98,185.16
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,223.76,156.89
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,186.7,128.2
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,150.68,105.61
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,128.1,101.36
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,111.59,88.02
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,96.15,75.34
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,80.18,62.09
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,63.73,48.12
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,47.84,34.32
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,31.55,19.79
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,16.34,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,19.39,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,46.98,27.56
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,105.4,78.55
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,158.97,123.89
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,222.71,176.83
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,281.63,225.0
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,215.77,171.27
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,132.28,101.81
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,121.82,93.02
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,112.43,84.96
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,147.51,112.52
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,182.82,139.78
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,372.85,287.65
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,545.57,414.99
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,573.45,432.94
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,600.22,450.76
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,661.69,492.74
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,708.59,523.98
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,532.31,396.41
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,356.07,264.76
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,245.22,182.53
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,149.11,109.55
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,171.04,126.28
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,192.82,142.64
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,347.37,257.54
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,494.87,362.8
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,544.04,397.43
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,593.91,432.43
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,354.56,261.66
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,124.38,89.74
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,235.32,173.9
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,343.63,253.79
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,355.74,262.47
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,368.54,271.96
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,294.18,217.79
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,224.76,166.58
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,191.95,142.25
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,159.52,117.9
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,123.12,90.28
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,86.8,62.42
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,79.77,57.13
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,72.72,51.78
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,77.37,55.71
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,82.02,59.68
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,49.31,33.9
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,16.71,7.85
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,35.3,22.99
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,53.93,40.22
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,46.0,33.61
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,38.07,26.93
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,30.16,20.21
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,22.25,13.38
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,15.29,7.26
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,8.33,1.11
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,8.1,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,15.77,5.46
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,31.51,19.62
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,48.34,33.87
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,69.48,51.37
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,90.22,68.23
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,113.09,86.7
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,136.06,104.92
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,151.66,116.7
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,167.36,128.37
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,281.97,217.84
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,403.93,308.76
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,487.64,369.49
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,588.68,440.58
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,448.1,335.65
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,290.74,216.48
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,647.81,484.23
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,952.5,685.53
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,856.79,617.82
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,730.07,525.67
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,741.13,533.67
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,751.19,539.98
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,881.03,632.99
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,981.41,697.37
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,967.01,685.95
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,949.58,673.73
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,931.61,662.24
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,911.09,649.17
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,885.64,632.97
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,858.19,615.48
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,763.3,549.77
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,677.1,485.75
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,674.55,484.76
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,664.12,477.7
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,654.57,474.66
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,634.26,462.98
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,588.0,429.25
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,541.24,394.48
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,493.13,358.44
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,445.2,321.46
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,395.27,281.52
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,346.25,241.42
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,291.76,197.27
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,243.86,157.93
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,196.12,119.81
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,151.47,86.93
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,108.87,61.5
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,70.97,53.81
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,64.22,48.39
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,61.37,46.09
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,55.52,41.24
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,49.08,35.69
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,39.51,27.29
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,29.49,18.08
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,41.48,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,121.65,78.35
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,188.23,143.21
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,261.49,204.48
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,327.12,258.06
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,398.62,314.14
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,490.41,383.1
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,583.75,449.73
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,641.05,487.36
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,696.31,522.76
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,675.43,505.31
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,632.1,470.31
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,676.57,499.41
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,720.62,526.87
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,828.87,597.91
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,921.66,652.94
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,883.65,625.96
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,815.55,576.63
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,819.37,577.82
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,820.47,576.64
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,843.63,589.95
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,864.63,601.62
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,849.34,590.52
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,832.11,578.65
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,851.32,589.55
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,867.74,598.27
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,903.64,627.52
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,922.77,640.35
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,872.46,607.3
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,818.34,566.95
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,789.78,551.6
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,754.06,531.09
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,745.15,529.08
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,726.96,519.96
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,685.03,491.62
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,641.85,461.74
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,594.53,428.04
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,544.42,391.65
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,495.58,355.11
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,446.96,317.71
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,396.62,278.27
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,347.38,238.74
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,292.66,195.11
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,244.47,156.13
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,196.7,118.43
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,151.84,85.75
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,108.49,59.86
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,69.03,51.51
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,62.25,46.23
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,59.7,44.3
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,54.43,40.06
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,48.34,34.91
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,38.74,26.52
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,28.69,17.35
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,14.48,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,29.53,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,84.45,52.12
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,151.45,114.54
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,222.2,174.01
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,299.03,236.4
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,371.63,293.61
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,433.83,341.01
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,499.19,388.88
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,556.48,428.32
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,615.43,467.38
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,665.6,498.85
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,721.99,532.97
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,765.84,557.42
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,808.71,580.07
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,842.53,598.45
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,874.59,615.42
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,900.82,627.16
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,924.75,637.27
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,941.55,645.98
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,955.72,653.26
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,962.72,655.94
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,966.82,657.07
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,965.88,657.52
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,962.03,656.32
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,952.7,651.87
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,946.63,649.44
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,928.93,639.89
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,908.64,628.78
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,882.08,614.2
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,853.68,598.23
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,822.51,579.37
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,789.59,559.23
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,752.64,536.52
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,714.33,511.7
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,607.61,436.3
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,526.8,377.61
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,472.47,340.34
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,422.4,305.39
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,226.46,165.27
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,30.75,18.2
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,28.4,16.53
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,26.06,14.8
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,33.03,20.38
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,40.01,26.01
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,35.33,22.41
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,30.66,18.8
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,40.43,26.73
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,50.2,36.56
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,42.73,30.48
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,35.28,24.31
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,27.83,18.03
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,20.39,11.65
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,14.36,6.4
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,8.33,1.09
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,4.16,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,45.16,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,128.82,81.26
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,202.18,154.46
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,282.88,222.56
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,356.59,283.2
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,433.39,344.08
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,496.38,391.78
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,562.04,439.48
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,512.36,397.62
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,440.28,339.21
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,602.92,460.96
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,772.98,576.54
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,809.71,596.63
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,848.82,619.16
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,881.41,638.84
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,911.92,657.16
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,804.42,582.1
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,671.94,484.73
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,689.72,497.58
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,706.7,508.78
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,746.56,533.77
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,784.6,557.07
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,894.44,635.54
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,976.39,688.62
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,967.69,681.51
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,956.0,673.43
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,937.54,662.1
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,916.5,649.21
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,889.97,633.15
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,861.56,615.79
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,677.73,488.89
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,508.64,364.55
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,626.65,455.68
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,722.49,526.56
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,680.46,496.47
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,637.41,465.91
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,590.17,431.44
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,544.05,397.03
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,445.56,324.25
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,384.87,279.92
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,373.9,269.16
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,347.08,242.59
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,298.35,203.03
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,251.68,165.1
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,204.77,127.74
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,160.31,94.86
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,118.03,69.22
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,79.79,60.89
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,70.79,53.75
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,64.49,48.71
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,57.73,43.1
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,50.6,36.97
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,40.3,27.94
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.49,18.1
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.88,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,39.45,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,116.32,71.38
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,188.55,142.67
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,266.8,208.08
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,336.06,264.82
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,411.38,324.29
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,478.91,375.4
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,545.47,424.06
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,603.39,464.18
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,662.42,502.98
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,711.8,535.46
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,760.89,567.24
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,802.62,592.76
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,843.05,617.11
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,743.38,545.75
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,622.56,455.97
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,681.58,496.57
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,740.82,535.35
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,870.12,624.88
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,980.17,694.0
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,987.84,695.92
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,992.47,696.96
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,991.01,695.76
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,986.43,692.77
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,976.74,687.09
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,964.0,679.57
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,872.13,618.88
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,777.97,551.35
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,831.24,592.54
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,871.88,620.23
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,839.44,599.34
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,805.06,577.56
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,767.7,553.65
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,728.75,527.75
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,685.81,497.96
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,641.82,466.8
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,596.33,434.01
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,549.27,399.18
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,499.7,362.12
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,450.26,324.02
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,399.58,283.35
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,349.76,242.48
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,299.06,200.96
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,250.05,160.68
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,196.33,117.88
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,150.43,83.97
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,105.46,56.77
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,64.24,47.83
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,57.56,42.55
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,55.58,41.07
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,51.28,37.52
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,46.7,33.55
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,37.2,25.26
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,27.91,16.74
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,14.08,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,45.21,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,128.41,77.78
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,205.05,154.86
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,288.29,223.82
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,363.88,284.62
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,443.45,346.06
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,507.47,394.04
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,574.15,442.27
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,631.79,480.65
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,690.41,518.37
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,739.17,549.68
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,787.47,580.21
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,825.47,602.29
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,866.08,625.86
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,898.88,644.07
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,929.48,660.81
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,953.49,673.32
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,966.05,678.77
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,981.82,687.8
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,994.63,695.07
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,1001.33,697.29
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,1004.94,697.77
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,1002.89,696.36
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,997.65,693.16
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,985.76,685.08
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,970.81,675.22
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,951.64,663.71
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,929.83,650.6
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,904.3,634.59
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,876.59,617.09
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,845.01,597.62
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,811.37,576.69
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,773.43,553.04
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,733.84,527.87
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,691.33,498.84
