Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,647.62,468.27
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,601.55,435.24
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,551.46,398.58
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,501.67,361.72
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,452.05,323.81
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,400.89,283.12
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,350.85,242.41
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,300.22,201.23
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,246.07,157.39
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,197.83,119.02
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,152.59,85.86
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,108.24,59.18
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,67.82,50.56
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,60.65,44.92
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,58.02,42.92
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,53.4,39.21
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,47.58,34.29
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,38.35,26.21
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,28.7,17.36
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,14.48,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,27.01,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,79.5,45.37
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,150.82,113.58
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,226.55,177.48
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,308.99,245.43
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,388.69,309.66
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,452.78,359.55
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,520.43,410.46
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,490.02,383.38
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,434.82,337.68
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,590.44,455.86
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,752.49,570.66
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,796.29,597.35
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,839.23,623.73
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,868.74,640.46
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,901.27,659.13
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,796.29,582.81
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,667.08,485.31
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,829.01,603.67
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,980.62,704.16
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,988.42,706.01
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,993.18,707.04
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,990.83,703.37
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,976.55,692.27
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,965.82,683.91
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,960.39,679.05
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,942.47,667.39
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,921.83,654.12
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,895.61,637.51
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,867.26,619.51
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,835.54,599.03
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,801.88,577.2
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,763.87,552.36
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,724.49,525.48
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,682.21,495.75
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,638.95,464.77
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,593.37,431.64
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,547.12,397.21
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,498.28,360.74
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,449.74,323.41
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,399.84,283.57
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,346.12,240.29
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,296.33,199.86
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,248.55,160.97
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,202.21,124.47
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,159.71,93.7
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,117.56,68.37
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,79.68,60.31
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,73.2,55.3
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,69.51,52.47
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,62.53,46.73
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,55.17,40.44
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,43.8,30.55
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,33.27,20.89
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,17.12,0.54
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,30.55,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,86.58,48.67
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,171.45,129.62
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,252.07,198.0
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,326.38,260.36
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,408.51,327.32
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,308.98,246.61
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,179.95,139.62
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,209.03,161.81
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,238.24,183.43
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,264.19,202.34
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,289.96,220.82
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,368.65,280.13
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,463.06,349.31
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,488.53,366.7
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,513.52,383.82
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,560.31,416.09
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,606.58,447.45
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,479.26,352.97
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,328.08,240.19
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,557.06,408.03
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,770.88,556.03
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,887.26,640.96
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,975.81,700.33
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,963.57,689.62
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,956.68,683.11
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,938.39,670.71
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,917.42,656.69
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,891.74,638.29
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,863.88,618.58
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,831.79,597.44
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,797.79,574.99
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,760.4,550.19
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,721.44,523.48
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,679.37,493.61
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,636.28,462.49
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,590.3,428.89
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,543.87,394.19
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,495.03,357.72
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,446.49,320.39
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,397.06,280.85
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,348.59,241.27
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,294.05,197.37
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,246.35,158.48
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,198.4,120.37
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,153.16,87.14
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,110.14,61.38
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,71.19,53.12
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,64.17,47.64
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,61.32,45.47
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,55.87,41.01
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,49.84,35.84
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,40.28,27.52
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,30.28,18.41
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,16.34,0.1
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,9.53,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,18.57,5.68
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,58.67,40.66
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,95.48,71.74
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,152.39,119.0
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,204.13,161.63
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,315.51,252.09
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,440.43,350.23
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,479.92,378.47
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,504.06,394.97
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,526.21,408.57
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,545.01,419.39
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,604.64,461.89
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,679.27,513.86
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,671.3,504.31
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,673.58,502.15
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,691.41,511.9
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,707.34,520.23
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,780.25,570.8
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,865.31,627.8
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,879.45,634.27
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,891.13,639.5
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,945.45,680.39
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,979.74,701.94
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,942.05,673.95
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,888.05,630.39
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,874.71,621.9
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,858.22,611.12
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,831.33,591.71
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,803.36,571.63
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,776.71,552.39
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,750.42,533.36
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,714.7,509.45
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,678.44,484.92
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,629.21,450.99
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,581.19,417.49
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,571.01,412.21
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,549.3,396.96
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,500.22,360.23
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,451.49,322.84
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,401.71,283.21
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,347.68,239.8
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,296.59,202.73
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,267.35,184.37
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,215.34,139.56
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,155.6,89.85
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,117.38,68.89
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,87.56,66.22
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,79.75,60.2
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,75.23,56.71
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,66.2,49.45
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,56.66,41.48
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,46.67,32.76
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,33.23,20.74
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,17.11,0.2
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,28.17,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,80.38,41.82
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,156.28,117.24
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,246.82,193.38
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,322.61,256.61
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,406.6,324.53
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,432.64,344.97
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,455.27,361.81
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,450.88,356.0
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,454.23,355.39
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,610.26,474.46
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,772.83,589.37
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,734.18,557.77
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,689.91,519.97
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,658.01,493.07
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,634.97,472.14
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,666.42,492.22
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,696.75,511.05
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,754.37,550.53
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,823.46,596.5
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,842.86,606.95
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,860.07,616.19
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,877.93,627.21
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,893.28,636.6
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,885.02,629.04
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,874.64,620.34
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,851.97,604.95
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,827.93,588.72
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,857.26,613.71
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,871.83,623.55
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,840.19,602.83
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,806.44,580.92
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,746.35,537.25
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,694.67,496.6
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,673.76,486.06
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,644.51,468.3
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,597.74,434.09
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,550.74,398.99
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,497.62,359.57
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,448.24,321.54
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,397.37,280.74
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,347.33,239.72
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,296.81,198.38
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,247.97,158.27
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,194.19,115.5
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,148.05,81.55
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,103.56,54.96
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,62.88,46.31
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,56.78,41.54
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,54.77,40.04
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,50.86,36.93
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,46.73,33.42
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,37.99,25.76
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,29.53,17.88
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,14.9,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,27.33,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,78.46,39.05
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,153.34,114.83
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,242.61,190.23
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,320.7,255.68
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,407.53,326.41
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,325.77,259.98
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,215.75,168.95
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,307.05,241.3
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,391.39,306.25
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,582.69,454.02
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,770.37,589.05
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,698.42,532.28
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,603.59,456.46
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,760.82,573.4
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,914.45,676.96
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,939.6,690.47
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,962.17,702.92
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,969.14,704.72
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,982.06,710.65
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,988.95,712.65
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,992.76,712.78
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,991.42,711.19
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,986.92,707.69
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,976.35,698.89
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,962.75,688.27
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,944.78,676.39
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,924.11,662.82
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,898.75,644.83
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,871.19,625.49
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,839.74,604.91
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,806.24,582.9
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,768.9,557.42
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,729.92,530.63
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,687.89,500.86
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,644.61,469.63
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,598.14,435.37
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,548.23,397.99
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,498.95,360.96
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,449.87,322.98
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,399.5,282.5
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,350.42,242.27
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,295.14,197.55
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,246.52,157.78
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,198.7,120.13
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,154.12,87.79
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,110.72,61.84
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,71.39,53.31
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,65.84,49.03
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,63.81,47.54
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,57.76,42.67
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,51.4,37.3
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,41.89,28.97
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,33.28,20.84
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,17.12,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,12.56,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,29.54,10.51
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,87.22,62.77
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,138.12,105.87
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,203.94,160.53
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,265.8,211.35
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,211.47,166.58
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,139.35,106.45
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,229.87,178.68
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,327.65,254.33
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,465.07,360.1
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,612.59,469.06
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,736.28,559.07
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,856.79,640.02
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,889.77,658.84
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,920.62,676.48
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,936.9,684.27
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,959.15,696.13
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,974.79,703.6
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,987.49,709.23
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,994.09,710.97
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,997.56,710.85
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,996.35,709.36
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,991.93,705.94
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,979.37,695.92
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,963.73,684.1
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,945.3,672.04
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,924.18,658.31
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,898.37,640.48
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,870.41,621.3
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,839.03,601.17
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,805.6,579.58
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,767.34,554.8
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,727.66,528.57
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,685.95,499.08
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,643.02,468.13
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,594.47,432.63
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,547.26,397.19
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,498.08,360.14
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,449.02,322.13
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,398.62,281.63
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,349.44,241.33
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,299.23,200.33
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,245.34,156.64
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,197.09,118.49
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,151.65,85.34
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,107.53,58.97
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,67.35,49.99
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,61.1,45.11
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,58.09,42.8
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,53.48,39.11
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,47.62,34.15
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,38.79,26.41
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,29.55,17.86
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,14.91,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,25.78,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,74.12,32.79
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,150.85,112.17
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,240.72,187.49
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,316.49,250.64
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,400.53,318.56
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,313.98,248.9
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,199.05,154.47
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,254.38,197.88
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,324.06,250.92
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,356.4,273.8
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,388.18,295.93
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,624.87,476.13
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,853.04,634.81
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,886.29,652.87
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,917.43,670.49
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,943.82,684.94
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,959.24,692.11
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,974.84,699.29
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,987.51,704.59
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,885.04,633.23
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,750.26,533.63
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,885.51,632.37
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,992.88,702.2
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,982.32,692.85
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,968.65,682.45
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,950.13,670.49
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,928.86,656.86
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,904.18,639.74
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,877.17,621.19
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,844.87,600.71
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,810.47,578.76
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,773.01,554.8
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,733.83,529.49
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,691.49,500.21
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,647.83,469.14
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,601.04,435.2
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,554.07,400.28
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,500.61,360.66
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,450.84,322.42
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,400.11,281.88
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,350.58,241.43
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,299.74,199.97
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,245.36,155.92
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,197.01,117.55
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,151.72,84.59
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,107.41,58.39
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,67.07,49.53
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,61.54,45.27
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,58.96,43.32
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,54.84,40.05
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.17,35.28
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,39.98,27.25
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.36,18.39
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.33,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,17.85,3.07
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,55.41,37.75
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,89.55,66.81
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,129.17,99.86
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,179.64,141.01
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,218.16,171.75
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,257.64,202.5
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,372.72,292.27
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,484.08,375.83
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,572.07,439.14
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,649.87,493.65
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,691.6,520.54
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,732.72,546.68
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,659.66,489.08
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,578.52,425.87
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,779.64,571.45
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,960.98,689.78
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,967.83,689.91
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,980.77,695.32
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,842.56,600.26
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,665.8,472.21
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,842.83,600.16
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,983.83,692.33
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,970.75,681.15
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,954.64,669.34
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,936.9,658.01
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,916.54,645.08
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,890.22,627.07
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,861.91,607.87
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,830.79,588.13
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,800.35,568.77
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,761.71,543.92
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,721.87,517.21
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,679.97,489.23
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,637.03,459.83
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,590.67,426.53
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,543.82,392.05
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,456.68,327.73
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,398.06,285.07
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,381.99,270.67
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,345.25,237.53
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,295.76,197.86
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,248.29,159.74
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,202.47,124.2
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,160.69,94.5
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,119.1,70.02
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,82.47,62.06
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,76.06,57.17
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,71.76,53.86
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,64.47,48.02
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,56.79,41.58
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,46.68,32.73
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,33.22,20.61
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,17.09,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,6.2,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.05,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,31.08,18.66
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,51.11,35.53
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,78.9,58.56
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,106.66,81.29
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,145.36,112.41
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,177.16,137.45
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,122.45,93.15
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,80.25,58.66
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,118.99,88.87
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,158.18,118.78
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,371.67,284.74
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,585.45,441.41
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,523.66,391.78
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,457.29,339.74
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,526.23,388.31
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,580.89,425.55
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,618.04,450.81
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,654.47,475.43
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,647.19,467.81
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,638.81,459.75
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,680.07,488.48
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,728.4,521.29
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,714.53,510.32
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,708.21,504.66
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,821.16,588.6
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,908.21,649.71
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,883.13,631.47
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,856.04,612.66
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,824.78,592.39
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,791.72,570.87
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,754.38,544.72
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,716.02,516.97
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,674.93,488.18
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,632.98,458.26
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,584.29,423.07
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,538.39,389.06
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,491.22,354.15
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,444.59,318.68
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,396.67,281.09
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,351.72,245.23
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,304.6,207.84
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,260.8,173.02
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,218.3,140.86
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,181.01,115.11
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,141.91,91.69
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,107.33,82.61
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,106.45,82.34
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,99.46,76.9
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,86.04,66.07
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,74.24,56.2
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,54.27,39.1
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,34.71,21.85
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,18.02,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,9.57,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,18.99,2.15
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,90.8,65.07
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,152.36,117.19
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,230.91,182.35
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,307.95,245.41
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,371.98,296.61
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,440.52,349.89
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,519.44,409.7
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,590.33,462.21
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,643.47,499.76
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,697.24,537.05
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,752.37,574.7
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,802.19,607.34
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,839.3,630.39
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,874.74,652.11
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,904.33,669.64
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,931.83,685.69
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,950.79,695.66
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,967.06,703.9
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,976.81,708.13
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,977.61,706.58
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,978.28,706.32
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,975.89,704.16
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,965.53,695.4
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,952.26,684.9
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,934.82,672.96
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,914.81,659.41
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,889.81,641.49
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,862.84,622.37
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,831.86,601.69
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,799.18,579.71
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,762.23,554.04
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,723.53,526.84
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,681.49,496.93
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,638.69,465.96
