Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,593.41,432.8
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,547.13,398.15
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,498.54,361.7
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,450.45,324.64
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,401.02,285.18
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,353.48,246.57
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,304.84,207.36
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,258.54,170.05
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,213.31,134.91
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,172.35,105.75
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,130.92,81.15
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,93.89,71.73
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,88.21,67.45
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,83.59,63.89
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,77.73,59.23
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,66.68,49.95
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,51.28,36.64
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,36.47,23.19
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.94,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,18.67,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,49.64,12.44
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,134.37,98.86
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,212.47,165.62
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,299.96,238.58
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,387.25,310.06
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,295.74,235.87
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,176.14,136.74
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,221.19,172.24
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,267.17,207.58
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,295.53,228.11
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,323.5,248.01
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,477.62,365.49
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,639.98,483.37
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,783.48,586.9
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,909.4,670.27
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,821.16,604.77
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,708.67,518.25
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,858.05,626.38
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,979.38,705.4
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,869.31,626.74
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,731.52,523.63
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,872.27,627.55
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,985.54,703.29
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,978.59,696.2
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,968.47,687.88
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,868.88,622.09
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,761.34,543.85
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,741.59,528.47
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,724.6,514.58
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,775.41,556.18
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,810.5,582.74
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,773.08,558.08
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,733.85,532.34
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,690.75,502.21
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,646.35,470.14
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,599.14,435.49
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,551.45,399.67
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,502.11,362.47
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,452.69,324.11
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,395.57,278.71
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,344.94,237.2
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,294.17,195.55
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,245.11,155.27
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,191.27,112.88
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,145.75,80.05
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,101.57,54.34
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,61.27,44.81
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,58.52,42.8
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,56.62,41.39
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,51.95,37.65
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,46.17,32.78
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,37.68,25.33
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,28.81,17.02
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,14.55,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,23.1,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,64.91,14.28
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,155.86,114.54
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,238.3,185.1
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,316.45,250.54
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,408.3,324.83
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,299.44,237.83
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,164.71,126.81
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,293.11,229.3
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,431.56,335.09
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,597.68,461.47
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,768.34,581.77
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,811.79,608.56
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,854.11,634.87
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,887.48,654.52
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,910.45,667.08
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,935.56,681.4
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,958.15,694.02
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,974.13,703.49
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,987.12,711.14
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,993.95,713.37
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,997.64,713.71
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,996.13,712.0
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,991.39,708.34
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,975.53,696.4
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,956.42,682.51
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,938.67,670.78
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,918.26,657.37
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,892.73,639.51
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,865.06,620.31
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,689.49,496.68
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,527.92,376.15
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,638.16,461.78
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,725.6,527.8
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,683.42,498.19
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,639.83,467.45
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,592.43,432.27
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,545.76,396.93
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,497.26,359.61
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,449.06,321.67
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,394.73,278.64
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,346.29,239.2
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,296.51,198.96
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,248.78,160.35
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,202.38,124.31
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,159.49,93.78
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,117.12,69.07
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,79.83,60.22
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,75.15,56.57
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,70.43,52.78
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.48,47.19
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,56.15,41.02
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,46.3,32.37
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,33.19,20.4
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,17.06,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,32.11,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,92.39,16.87
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,180.83,133.61
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,270.04,210.67
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,346.48,274.84
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,427.53,340.62
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,360.82,286.82
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,256.31,201.39
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,326.81,256.3
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,414.07,321.68
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,481.62,371.21
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,551.85,421.48
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,490.55,371.79
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,435.87,326.88
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,683.85,512.42
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,918.78,671.2
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,943.0,682.7
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,964.51,693.79
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,971.66,696.77
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,984.79,703.82
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,991.4,705.55
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,994.85,705.43
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,993.11,703.59
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,988.21,699.9
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,978.22,691.66
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,965.15,681.64
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,946.75,669.74
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,925.63,656.18
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,899.77,638.29
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,871.71,619.05
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,839.78,598.6
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,805.82,576.74
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,768.49,552.54
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,729.55,526.81
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,687.17,497.13
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,643.58,466.02
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,594.38,430.47
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,546.67,395.05
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,497.31,358.3
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,448.06,320.5
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,397.68,280.25
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,348.48,240.09
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,292.83,195.26
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,243.78,155.28
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,195.36,117.15
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,150.26,84.74
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,106.45,59.44
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,67.17,49.84
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,65.38,48.64
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,63.25,47.07
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,57.18,42.07
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,50.8,36.59
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,40.85,27.9
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,31.71,19.18
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,16.28,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,12.86,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,29.97,0.0
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,116.35,83.98
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,187.92,145.25
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,262.44,207.58
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,357.17,284.12
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,424.41,337.12
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,495.92,391.64
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,422.91,332.13
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,336.26,261.22
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,537.63,416.8
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,735.56,560.3
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,742.7,560.22
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,739.79,553.51
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,816.78,605.08
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,889.27,650.69
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,914.73,664.3
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,937.72,676.52
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,955.3,684.69
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,970.17,691.13
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,977.35,692.96
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,981.51,693.02
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,974.73,687.41
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,971.4,684.19
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,961.13,675.26
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,947.96,664.68
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,930.18,653.01
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,909.86,639.82
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,883.69,621.66
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,858.8,604.45
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,827.67,584.76
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,794.82,563.42
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,756.9,538.16
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,717.81,511.74
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,675.76,483.07
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,632.98,453.3
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,587.85,421.28
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,542.33,388.19
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,494.02,353.04
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,446.36,317.33
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,397.99,279.58
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,350.89,242.06
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,302.53,203.83
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,256.59,167.5
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,211.93,133.23
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,169.28,103.16
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,128.24,79.47
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,92.68,70.35
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,87.99,66.77
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,82.98,62.78
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,76.66,57.78
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,65.24,48.27
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,49.43,34.73
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,34.2,20.95
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,17.7,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,11.13,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,33.96,20.47
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,57.36,40.46
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,97.75,73.89
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,133.76,103.49
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,167.63,130.7
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,202.12,157.77
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,304.72,238.69
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,415.09,322.53
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,537.15,413.51
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,654.5,497.86
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,675.45,507.37
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,692.27,514.39
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,748.12,550.99
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,804.27,586.71
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,808.88,585.26
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,809.69,581.76
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,850.71,606.38
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,889.92,629.13
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,954.26,671.49
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,998.45,696.38
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,996.71,694.63
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,991.79,691.41
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,949.16,662.82
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,890.2,618.36
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,915.09,640.32
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,929.94,650.86
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,903.47,633.28
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,874.75,614.54
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,842.11,594.5
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,807.51,573.01
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,769.26,549.12
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,729.52,523.04
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,686.07,493.24
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,641.6,462.05
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,595.51,429.06
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,548.4,394.43
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,498.32,357.37
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,448.48,319.35
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,397.83,279.13
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,348.43,239.06
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,292.13,194.03
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,242.85,154.19
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,194.9,116.65
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,150.12,84.73
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,106.36,59.86
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,68.83,50.97
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,66.32,49.2
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,63.32,46.91
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,56.87,41.62
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.09,35.82
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,39.73,26.82
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,28.88,16.75
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,15.48,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,17.25,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,44.14,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,131.11,94.49
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,220.14,170.22
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,296.8,234.08
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,381.98,302.78
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,447.65,353.87
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,522.48,409.68
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,587.88,456.72
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,655.4,502.86
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,706.57,535.7
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,757.57,567.69
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,802.41,593.57
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,846.26,618.19
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,720.56,528.02
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,557.16,407.08
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,580.92,422.79
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,603.96,436.84
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,621.17,446.69
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,637.34,455.84
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,830.96,591.53
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,989.26,691.73
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,987.98,689.29
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,983.55,686.36
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,976.66,680.99
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,966.61,673.75
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,948.15,662.38
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,926.93,649.36
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,901.33,632.55
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,873.4,614.25
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,841.06,594.08
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,806.6,572.44
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,768.33,548.33
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,728.42,522.89
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,686.19,493.7
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,642.66,462.94
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,555.48,398.67
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,497.73,355.19
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,458.04,327.68
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,416.45,297.78
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,384.02,270.96
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,342.86,234.31
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,291.88,192.85
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,242.63,152.8
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,188.36,110.38
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,142.22,77.49
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,97.52,52.32
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,59.8,43.59
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,58.02,42.38
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,56.1,40.96
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,51.41,37.1
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,45.55,32.07
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,36.63,24.28
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,27.3,15.45
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,13.81,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,18.58,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,52.48,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,143.84,103.18
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,224.01,172.82
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,299.43,235.64
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,383.28,303.21
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,453.4,357.4
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,523.31,409.45
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,394.63,308.38
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,239.98,184.18
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,502.53,388.56
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,754.35,565.98
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,701.7,522.6
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,627.45,463.73
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,773.39,567.41
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,901.97,649.1
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,926.61,660.84
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,948.59,671.81
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,964.54,679.0
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,968.8,679.02
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,975.94,681.06
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,979.97,681.26
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,979.33,680.65
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,975.54,678.25
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,964.68,670.22
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,950.79,660.48
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,933.14,649.85
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,912.79,637.59
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,887.3,622.47
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,859.59,605.86
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,828.49,586.93
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,795.36,566.51
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,758.79,543.61
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,720.54,518.84
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,678.17,489.61
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,632.8,457.73
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,521.63,376.45
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,445.2,319.69
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,451.09,325.46
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,441.49,316.2
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,388.49,274.66
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,346.23,241.0
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,291.42,201.75
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,258.09,180.64
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,219.84,151.36
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,182.02,123.67
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,115.66,80.98
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,61.39,45.3
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,52.06,37.73
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,42.73,30.04
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,33.42,22.3
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,24.11,14.44
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,16.68,8.05
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,9.26,1.51
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,4.62,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,27.2,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,77.75,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,166.71,118.44
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,253.21,192.37
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,333.12,256.86
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,418.15,322.86
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,483.03,371.39
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,551.07,420.3
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,608.99,459.6
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,665.16,496.67
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,714.75,528.42
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,763.91,559.31
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,805.47,585.27
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,845.59,610.03
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,755.45,547.8
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,636.89,460.7
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,661.25,477.41
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,684.95,492.52
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,845.39,605.35
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,976.29,687.7
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,828.5,588.59
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,641.81,455.04
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,829.69,591.27
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,982.18,690.46
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,869.56,614.27
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,739.64,520.11
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,730.35,516.0
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,719.37,510.02
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,802.52,571.72
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,865.56,613.47
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,795.7,566.13
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,729.57,516.96
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,690.67,491.53
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,651.73,465.51
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,600.89,430.66
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,550.94,396.09
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,514.38,370.59
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,478.42,345.04
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,438.65,316.32
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,400.26,288.24
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,363.32,260.83
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,326.95,233.43
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,292.31,203.47
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,249.09,164.83
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,203.4,129.2
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,158.56,96.67
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,122.26,78.74
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,108.32,83.81
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,96.45,74.33
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,84.0,64.19
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,70.6,53.15
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,56.64,41.35
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,42.1,28.83
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,27.05,15.15
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,13.85,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,14.29,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,36.53,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,121.57,85.44
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,208.69,159.65
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,284.63,221.92
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,369.07,288.79
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,435.09,339.06
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,510.69,394.2
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,575.91,440.42
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,643.41,485.93
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,694.79,518.77
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,746.08,550.97
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,629.76,465.4
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,474.1,349.0
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,693.33,508.06
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,898.34,641.23
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,924.88,654.7
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,948.94,668.38
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,837.8,594.76
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,704.18,499.74
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,745.77,528.2
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,786.11,554.28
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,803.64,566.1
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,826.69,581.5
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,732.34,515.61
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,640.13,450.65
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,792.78,562.22
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,911.2,642.03
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,886.18,624.49
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,858.95,606.6
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,828.29,587.43
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,795.59,566.84
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,758.37,543.33
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,719.98,518.02
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,676.82,488.17
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,632.59,456.93
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,518.44,373.45
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,439.43,314.84
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,423.84,304.01
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,408.91,292.44
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,380.42,270.31
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,339.88,238.39
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,296.75,205.17
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,253.8,171.85
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,213.72,145.71
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,186.13,130.65
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,138.98,93.91
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,81.07,61.2
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,75.73,57.04
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,69.99,52.4
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,62.25,46.03
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,54.08,39.06
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,43.29,29.63
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.35,16.7
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.03,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,75.81,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,168.2,119.56
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,259.6,200.49
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,338.14,265.67
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,424.17,334.03
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,489.56,384.08
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,558.15,434.08
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,616.74,472.44
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,673.31,507.66
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,722.88,536.89
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,771.94,564.48
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,813.52,585.87
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,853.56,605.25
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,887.32,623.65
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,910.82,635.63
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,934.61,647.31
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,955.68,657.25
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,972.29,667.26
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,985.9,675.59
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,992.44,678.38
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,995.73,679.37
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,994.22,678.99
