Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,989.46,676.77
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,979.99,670.93
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,967.36,663.17
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,948.81,652.7
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,927.43,640.48
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,902.44,624.64
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,874.88,607.18
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,842.83,587.73
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,808.53,566.74
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,771.5,544.07
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,732.36,519.75
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,688.73,490.66
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,643.71,459.38
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,596.18,425.57
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,547.78,390.2
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,497.51,353.13
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,447.01,314.68
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,394.79,273.32
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,343.14,231.45
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,284.3,184.3
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,233.23,142.82
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,182.47,103.07
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,134.22,69.13
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,87.49,44.15
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,47.17,33.1
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,45.48,31.84
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,43.65,30.37
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,40.43,27.8
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,37.04,24.9
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,30.27,18.99
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,23.11,11.85
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,11.53,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,7.63,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,84.19,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,180.34,126.92
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,271.9,208.91
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,346.78,271.57
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,428.69,337.09
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,493.67,385.91
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,561.77,434.11
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,619.35,471.31
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,675.11,505.53
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,724.98,536.58
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,774.35,566.59
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,815.91,590.84
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,855.97,613.81
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,881.23,627.04
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,912.01,643.85
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,936.43,656.5
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,958.16,667.53
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,974.55,675.3
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,987.89,681.32
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,995.04,683.69
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,998.95,684.26
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,997.56,683.2
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,992.86,680.3
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,981.03,671.77
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,966.01,661.47
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,947.93,650.79
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,926.98,638.37
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,901.53,621.86
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,873.61,603.86
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,841.59,584.5
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,807.34,563.62
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,769.45,540.22
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,729.71,515.4
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,686.42,486.27
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,641.75,455.25
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,594.0,421.44
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,546.03,386.59
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,495.95,350.01
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,440.62,308.64
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,388.65,267.86
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,337.64,226.89
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,285.93,185.36
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,235.89,145.2
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,186.4,107.02
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,134.29,70.63
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,88.73,46.48
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,55.75,39.92
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,54.14,38.84
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,52.42,37.56
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,47.98,34.0
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,43.28,30.0
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,33.65,21.65
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,24.22,12.47
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,7.15,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,49.62,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,156.81,109.0
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,242.59,186.26
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,320.5,251.45
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,404.32,319.08
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,470.67,370.47
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,540.32,422.09
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,600.21,462.84
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,661.63,502.52
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,711.38,533.65
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,757.35,561.4
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,800.98,587.26
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,843.36,611.81
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,877.17,629.98
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,908.86,646.55
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,925.73,654.08
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,948.38,665.38
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,964.86,673.3
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,978.38,679.49
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,985.76,682.03
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,989.98,682.8
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,989.0,681.95
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,984.77,679.28
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,974.84,672.3
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,961.77,663.49
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,943.77,652.68
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,922.91,640.16
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,897.57,623.88
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,869.77,606.04
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,837.48,586.25
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,803.02,564.95
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,764.98,540.03
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,725.15,513.81
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,681.84,484.34
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,637.21,453.17
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,589.85,419.44
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,542.29,384.71
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,492.64,348.37
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,437.83,307.28
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,385.73,266.29
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,334.66,225.2
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,283.37,183.97
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,233.83,144.19
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,179.58,102.5
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,133.27,70.55
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,88.39,47.04
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,57.28,41.18
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,55.37,39.85
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,53.32,38.3
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,48.49,34.34
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,43.37,29.92
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,33.28,21.22
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,23.43,11.64
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,14.3,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,40.51,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,147.52,101.32
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,232.29,178.28
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,308.07,242.1
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,397.46,314.27
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,464.26,366.36
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,534.47,418.82
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,596.98,462.24
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,661.48,504.73
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,711.73,536.57
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,758.28,565.08
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,802.45,591.3
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,845.49,616.21
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,879.06,634.08
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,910.47,650.27
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,928.15,656.6
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,951.45,666.5
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,967.03,674.74
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,979.64,681.28
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,987.14,683.39
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,991.44,683.7
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,989.98,680.65
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,985.27,675.8
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,973.92,667.56
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,959.42,657.56
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,940.97,646.18
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,919.7,633.15
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,894.45,618.1
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,866.77,601.5
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,834.62,582.0
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,800.32,561.0
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,762.08,536.43
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,722.12,510.51
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,679.48,481.45
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,635.54,450.87
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,587.01,416.43
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,535.42,379.15
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,485.66,342.93
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,436.07,305.62
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,384.95,265.6
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,335.34,225.93
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,238.42,161.37
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,202.69,145.96
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,176.8,115.33
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,139.25,77.12
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,96.28,54.82
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,67.99,49.86
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,66.66,49.06
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,64.37,47.35
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,56.82,41.15
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,48.85,34.38
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,37.22,24.29
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,26.25,13.44
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,15.25,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.72,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,24.16,11.75
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,44.67,29.83
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,77.7,57.12
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,118.59,90.43
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,155.14,120.01
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,192.75,149.84
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,372.54,291.25
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,558.65,428.55
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,611.47,463.57
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,664.95,499.08
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,714.88,530.95
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,771.35,566.22
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,808.46,586.28
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,843.98,604.96
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,877.48,621.88
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,909.18,637.24
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,927.67,644.14
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,943.5,649.43
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,949.98,648.65
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,960.17,650.24
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,960.54,650.15
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,957.84,648.41
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,952.86,646.16
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,944.67,641.9
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,927.51,633.49
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,907.57,623.28
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,882.68,609.06
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,855.39,593.04
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,823.38,574.58
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,789.38,554.54
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,751.98,530.85
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,712.98,504.75
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,669.98,476.13
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,625.93,445.98
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,578.43,412.4
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,531.82,378.54
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,483.0,343.07
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,429.92,303.47
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,377.15,263.94
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,335.5,232.84
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,284.02,197.26
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,249.11,176.05
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,209.46,148.56
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,182.47,131.16
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,155.49,113.19
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,132.54,103.08
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,114.62,89.01
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,96.26,74.24
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,77.8,59.03
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,58.93,43.13
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,39.96,26.9
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,20.43,9.26
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,10.19,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,74.0,47.38
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,131.72,99.75
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,207.79,163.01
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,280.87,222.81
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,344.69,274.05
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,412.84,326.98
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,487.64,382.16
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,553.24,428.83
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,436.94,338.18
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,293.08,224.7
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,359.12,274.58
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,440.4,333.37
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,372.53,281.17
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,317.27,238.22
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,390.4,291.89
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,463.53,343.76
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,600.81,442.79
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,737.66,537.47
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,752.49,546.34
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,776.42,561.93
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,800.26,576.85
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,821.63,590.11
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,755.74,543.45
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,690.99,497.52
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,603.59,436.26
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,515.02,373.23
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,547.05,396.64
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,577.42,418.07
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,589.65,426.87
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,599.4,433.92
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,526.64,382.45
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,462.33,336.68
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,319.43,234.87
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,182.26,133.84
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,251.34,185.87
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,317.82,234.62
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,190.62,140.67
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,61.56,42.53
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,97.24,70.47
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,131.41,96.99
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,174.66,130.04
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,203.68,151.92
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,193.75,141.2
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,181.81,129.74
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,149.34,108.72
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,123.59,98.02
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,107.89,85.28
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,91.63,71.82
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,75.14,57.99
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,58.17,43.41
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,41.4,28.63
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,25.01,12.63
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,13.34,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,50.66,35.73
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,98.73,74.06
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,55.82,39.36
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,14.86,6.32
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,14.4,5.9
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,13.95,5.47
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,88.61,64.38
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,166.63,124.38
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,179.58,133.62
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,192.53,142.9
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,226.67,168.3
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,260.69,193.3
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,514.88,381.03
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,756.89,547.39
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,859.46,620.51
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,950.97,683.12
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,857.34,615.8
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,759.26,543.38
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,715.36,512.97
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,668.96,480.38
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,758.61,548.27
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,829.62,601.37
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,798.89,580.24
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,766.68,558.51
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,731.56,533.61
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,694.87,507.31
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,578.59,422.11
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,488.15,354.47
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,491.57,358.16
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,492.32,358.61
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,463.73,338.04
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,430.93,312.72
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,383.04,275.03
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,335.22,236.65
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,284.81,198.61
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,251.63,175.02
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,197.16,139.62
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,159.69,118.1
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,138.38,102.96
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,125.94,98.94
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,107.75,84.41
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,89.38,69.41
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,70.07,53.42
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,50.52,36.82
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,33.49,22.01
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,15.77,5.66
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,8.1,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.63,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,47.45,27.38
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,95.7,70.88
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,144.46,112.05
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,195.71,154.57
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,241.92,192.36
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,290.16,230.8
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,268.46,211.33
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,228.56,177.46
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,291.05,225.69
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,368.53,283.58
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,511.52,391.05
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,662.11,498.82
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,656.87,491.52
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,662.03,492.22
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,680.03,501.82
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,696.02,509.93
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,842.59,613.67
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,970.14,694.3
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,968.78,689.9
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,973.23,690.48
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,972.55,689.3
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,968.7,686.29
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,959.27,679.89
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,946.77,671.7
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,928.93,660.23
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,908.33,647.1
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,817.81,585.2
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,726.12,517.27
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,727.55,519.67
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,726.07,519.35
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,573.64,413.16
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,441.11,318.2
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,257.85,188.4
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,75.71,52.61
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,106.39,76.27
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,136.57,99.28
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,211.72,156.21
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,282.24,208.79
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,278.72,205.98
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,272.96,201.45
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,239.06,176.95
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,207.17,153.94
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,182.13,135.47
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,158.01,117.74
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,137.21,102.84
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,125.16,99.06
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,106.95,84.24
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,88.56,69.01
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,70.0,53.45
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,51.25,37.41
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,34.25,22.6
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,16.7,6.06
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.48,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,101.87,63.65
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,195.15,148.98
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,267.79,210.23
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,348.43,275.78
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,416.04,329.85
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,488.13,385.56
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,554.45,434.4
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,617.41,479.33
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,669.87,514.85
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,722.41,549.69
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,669.67,507.46
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,596.83,449.75
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,629.18,470.76
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,660.78,490.21
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,600.22,442.53
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,520.68,382.02
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,601.2,439.13
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,694.45,502.02
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,707.95,509.07
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,720.49,516.04
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,860.01,613.78
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,970.11,682.08
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,962.09,672.89
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,950.94,663.15
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,932.96,651.31
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,912.16,637.88
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,888.16,621.29
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,861.52,603.17
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,829.55,583.55
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,795.38,562.46
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,758.06,538.58
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,718.67,513.16
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,675.72,484.28
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,631.39,453.68
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,581.22,418.1
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,529.6,380.65
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,480.31,343.91
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,431.3,306.16
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,380.23,265.84
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,329.77,224.99
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,273.55,179.94
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,224.35,140.33
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,175.5,102.72
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,129.48,71.53
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,85.7,50.32
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,63.97,47.66
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,60.8,45.28
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,57.37,42.54
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,50.75,37.06
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,43.73,30.97
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,33.11,21.51
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,21.99,9.29
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,13.34,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,26.12,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,129.76,80.54
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,218.1,166.67
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,301.14,236.79
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,392.65,311.39
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,460.71,364.93
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,532.41,418.98
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,595.82,464.41
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,661.32,509.24
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,708.56,539.36
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,759.1,571.1
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,803.73,598.05
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,847.18,623.72
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,880.43,641.83
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,903.49,653.13
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,929.47,666.77
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,952.88,678.67
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,969.67,687.77
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,983.39,695.1
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,990.84,697.71
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,995.06,698.48
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,993.06,696.96
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,987.75,693.55
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,977.64,685.87
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,964.3,676.32
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,945.95,665.12
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,924.64,652.1
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,898.27,634.93
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,869.32,616.09
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,836.62,595.71
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,801.63,573.69
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,762.64,547.73
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,721.82,520.43
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,677.73,491.09
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,632.22,459.65
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,584.2,424.56
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,535.43,387.96
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,484.36,348.59
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,433.19,308.05
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,380.88,265.77
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,322.97,218.61
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,267.92,179.94
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,247.88,170.89
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,190.12,119.47
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,121.72,63.13
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,70.5,37.72
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,49.23,35.32
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,47.64,34.18
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,45.95,32.87
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,41.6,29.26
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,37.0,25.22
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,28.84,17.88
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,19.61,7.15
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,11.91,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,23.44,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,126.54,76.17
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,216.59,165.7
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,299.67,236.37
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,391.08,311.44
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,458.51,365.1
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,529.61,419.36
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,480.44,378.3
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,407.85,318.82
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,578.77,451.14
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,755.83,576.78
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,798.47,602.16
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,839.67,626.99
