Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,873.18,646.26
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,896.49,658.57
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,922.4,672.94
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,945.74,685.56
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,853.6,620.39
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,722.16,522.19
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,777.0,560.3
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,840.77,602.25
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,852.24,608.55
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,861.29,613.68
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,863.52,613.51
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,863.34,611.89
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,850.55,605.38
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,834.53,596.77
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,855.46,613.66
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,863.57,618.14
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,831.12,597.19
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,796.4,574.87
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,757.1,549.32
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,716.15,522.39
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,672.68,492.46
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,627.87,460.78
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,579.02,424.39
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,526.91,384.94
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,476.63,345.83
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,426.46,305.76
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,374.62,263.62
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,323.92,221.61
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,273.0,179.66
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,218.52,135.57
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,169.39,97.66
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,123.29,66.84
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,78.99,46.36
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,60.41,44.76
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,57.86,42.86
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,55.11,40.68
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,49.0,35.5
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,42.3,29.59
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,32.01,20.4
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,21.26,7.61
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.14,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,72.73,40.21
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,146.21,110.22
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,230.36,181.24
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,338.28,269.59
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,408.16,325.61
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,482.91,383.4
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,561.72,442.61
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,640.72,499.45
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,694.5,535.18
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,748.27,570.11
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,797.11,599.81
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,841.31,625.66
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,877.26,646.29
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,911.13,665.29
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,938.81,680.3
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,963.96,693.63
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,971.94,695.55
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,985.68,701.39
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,994.22,703.93
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,999.58,704.6
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,998.74,703.29
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,994.58,700.08
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,984.21,691.66
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,970.64,681.42
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,952.11,669.57
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,930.65,655.97
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,904.6,638.15
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,875.95,618.76
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,842.79,597.75
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,807.39,575.21
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,768.21,549.11
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,727.11,521.39
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,682.67,490.43
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,636.87,457.86
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,588.35,422.73
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,539.06,386.09
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,487.8,347.67
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,436.49,307.98
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,377.61,261.3
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,324.91,218.12
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,271.58,174.66
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,220.05,133.07
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,169.56,94.62
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,116.65,59.48
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,70.14,39.06
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,52.37,37.75
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,50.56,36.45
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,48.64,34.94
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,43.99,31.08
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,39.08,26.78
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,29.3,18.06
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,19.68,5.88
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,11.91,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,14.87,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,112.34,62.35
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,198.22,150.56
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,279.99,220.09
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,376.1,298.65
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,445.49,353.67
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,518.7,409.37
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,585.79,458.23
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,655.43,506.16
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,706.86,539.43
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,754.53,569.31
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,800.09,595.91
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,844.57,621.11
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,878.74,639.88
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,910.72,657.02
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,928.49,664.84
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,951.8,676.29
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,967.87,683.54
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,980.91,689.01
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,988.77,691.36
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,993.39,691.87
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,991.73,690.08
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,986.76,686.43
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,976.99,679.04
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,963.98,669.8
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,945.49,658.64
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,924.04,645.69
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,897.5,628.61
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,868.35,609.84
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,835.5,589.57
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,800.34,567.68
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,761.44,543.41
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,720.61,517.56
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,676.26,486.89
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,630.5,454.47
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,582.23,419.56
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,533.21,383.08
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,481.9,343.81
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,430.48,303.34
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,377.73,260.91
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,319.33,213.62
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,265.81,169.94
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,214.01,128.12
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,163.45,89.94
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,115.91,59.35
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,64.92,35.97
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,49.57,35.45
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,47.98,34.31
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,46.31,33.01
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,41.97,29.4
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,37.41,25.37
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,28.77,17.57
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,18.9,4.61
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,108.38,56.92
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,217.71,164.65
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,300.53,234.78
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,391.0,308.42
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,459.5,362.16
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,531.79,416.34
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,594.8,460.91
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,659.77,504.8
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,707.64,535.07
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,758.75,566.86
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,802.79,593.08
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,845.56,617.99
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,879.91,636.98
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,904.08,649.26
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,929.26,662.22
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,951.77,673.41
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,967.96,680.66
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,981.08,686.11
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,988.46,688.67
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,992.58,689.39
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,990.92,688.12
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,985.92,684.98
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,975.68,677.33
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,962.19,667.84
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,943.68,656.71
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,922.21,643.79
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,896.12,626.67
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,867.4,607.92
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,834.12,587.48
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,798.57,565.45
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,759.7,541.31
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,718.9,515.49
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,674.28,484.5
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,628.28,451.87
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,579.83,416.79
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,530.93,380.42
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,479.67,342.0
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,428.31,302.25
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,369.9,255.79
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,317.75,212.94
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,264.85,169.71
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,213.63,128.38
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,162.97,90.0
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,115.18,59.36
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,63.98,36.43
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,50.4,36.13
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,48.48,34.73
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,46.44,33.11
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,41.68,29.15
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,36.65,24.72
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,27.98,16.88
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,18.13,3.2
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,117.51,58.56
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,233.49,176.66
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,313.58,245.39
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,402.2,318.03
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,358.0,283.38
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,278.07,219.06
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,369.88,290.57
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,455.56,354.78
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,615.3,473.32
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,764.12,573.92
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,806.8,597.45
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,847.98,620.22
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,873.82,633.77
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,905.12,650.88
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,929.82,663.56
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,951.7,674.44
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,967.95,683.2
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,981.12,690.16
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,987.18,691.86
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,989.9,691.66
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,949.41,666.07
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,887.79,621.07
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,881.92,617.93
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,873.22,612.56
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,904.03,635.67
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,919.44,645.44
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,892.58,627.64
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,863.24,608.54
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,798.53,565.2
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,737.35,519.74
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,710.44,502.81
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,681.34,483.84
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,624.99,445.31
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,570.94,407.88
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,554.73,398.33
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,528.7,379.52
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,477.83,341.11
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,426.93,301.56
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,368.19,254.79
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,315.52,211.48
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,263.08,168.54
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,212.39,127.63
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,161.47,89.11
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,113.2,58.34
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,62.05,36.19
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,50.52,36.24
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,47.84,34.2
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,44.95,31.87
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,40.54,28.19
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,35.9,24.07
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,27.19,16.16
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,17.35,1.63
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,108.44,49.79
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,220.27,165.68
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,300.87,234.3
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,388.86,305.91
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,458.49,360.54
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,532.02,415.65
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,593.69,459.47
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,657.03,502.43
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,592.99,451.8
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,504.35,381.91
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,440.01,331.54
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,368.74,275.4
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,392.66,292.01
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,416.19,307.69
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,702.43,514.85
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,949.27,671.47
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,965.25,675.99
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,978.17,681.24
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,984.97,682.87
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,988.49,682.68
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,986.17,681.19
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,980.57,677.87
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,968.38,669.28
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,953.03,658.91
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,933.71,647.54
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,911.55,634.45
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,884.99,619.06
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,856.01,602.02
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,823.01,581.84
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,787.88,560.14
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,748.71,535.89
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,708.0,509.26
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,664.16,479.03
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,619.14,447.22
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,567.84,410.35
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,519.06,374.16
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,468.64,336.36
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,418.54,297.55
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,366.49,255.79
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,315.59,214.08
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,259.46,168.72
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,210.4,129.3
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,161.16,92.19
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,114.78,62.68
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,71.21,45.61
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,61.91,46.03
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,57.39,42.38
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,52.5,38.29
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,46.73,33.38
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.48,27.0
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,28.68,17.27
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,17.37,0.12
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,10.48,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,97.27,40.15
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,196.07,147.19
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,271.43,212.06
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,355.68,281.47
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,428.91,339.73
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,502.72,396.22
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,565.19,442.36
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,629.57,487.38
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,682.43,522.0
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,735.3,555.67
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,776.68,580.84
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,821.36,607.85
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,857.06,628.05
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,890.71,646.64
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,916.9,660.52
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,940.52,672.74
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,949.62,675.69
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,964.25,682.37
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,971.27,684.27
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,975.11,684.36
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,974.23,682.65
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,970.1,679.07
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,959.82,670.84
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,946.41,660.83
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,928.09,648.86
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,906.91,635.2
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,880.82,617.24
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,852.27,597.84
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,819.68,577.14
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,784.94,555.01
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,745.94,530.03
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,705.27,502.83
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,661.6,472.25
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,616.69,440.23
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,569.18,405.88
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,517.42,367.84
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,466.46,329.32
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,415.74,289.92
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,363.24,248.39
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,311.86,206.94
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,260.32,165.73
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,205.32,122.67
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,156.24,86.64
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,110.43,58.63
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,66.85,49.11
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,59.75,43.63
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,56.74,41.35
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,53.52,38.77
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,46.73,33.13
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,39.53,26.88
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,28.31,16.79
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,16.58,0.0
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,89.54,32.26
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,179.12,133.88
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,260.9,203.93
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,353.56,280.22
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,427.71,339.34
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,502.71,396.86
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,568.77,444.98
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,637.3,491.74
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,689.72,525.89
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,742.08,559.1
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,783.7,583.18
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,828.18,608.66
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,863.34,628.05
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,896.36,645.75
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,922.31,658.99
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,937.41,665.26
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,954.17,673.69
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,967.92,680.22
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,975.53,682.01
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,979.92,681.95
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,978.06,678.63
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,972.92,673.49
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,963.04,665.59
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,949.96,655.9
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,931.46,644.37
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,910.04,631.12
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,883.61,615.16
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,854.64,597.55
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,821.56,576.93
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,786.27,554.8
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,747.33,529.33
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,706.56,501.86
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,662.06,471.97
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,616.28,440.42
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,567.31,404.96
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,514.48,366.03
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,463.43,327.32
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,412.54,287.63
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,360.31,246.08
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,309.22,204.68
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,257.34,163.08
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,202.15,119.84
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,153.0,83.95
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,107.25,56.43
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,63.49,46.22
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,58.37,42.33
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,55.69,40.32
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,52.84,38.04
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,46.04,32.39
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,38.82,26.13
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,27.56,15.99
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,15.79,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,9.53,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,66.19,18.68
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,135.84,100.17
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,214.28,166.88
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,314.46,248.7
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,384.64,304.89
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,459.89,362.84
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,528.81,414.26
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,608.31,471.42
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,662.7,507.36
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,717.26,542.35
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,765.47,570.88
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,813.06,598.19
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,849.25,618.5
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,878.83,634.24
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,906.34,648.92
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,931.36,661.93
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,948.85,670.14
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,963.38,676.59
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,971.78,679.31
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,977.02,680.23
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,975.06,676.84
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,969.87,671.67
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,953.16,659.56
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,941.61,650.87
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,923.29,639.41
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,902.17,626.32
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,875.33,610.05
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,846.14,592.27
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,813.86,572.11
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,779.48,550.51
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,740.29,524.55
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,699.45,495.85
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,655.22,466.44
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,609.92,435.48
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,561.29,400.43
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,512.57,364.41
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,462.13,326.24
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,412.04,287.31
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,360.8,246.72
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,305.47,202.61
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,253.95,161.6
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,204.67,123.11
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,156.82,88.53
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,112.55,62.31
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,70.41,51.83
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,67.22,49.55
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,63.36,46.59
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,58.15,42.38
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,50.28,35.76
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,42.01,28.55
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,28.82,16.73
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,15.87,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,9.05,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,88.8,21.16
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,180.4,133.54
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,260.19,202.18
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,350.41,276.25
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,424.98,335.42
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,500.53,392.97
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,567.11,441.9
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,636.18,489.63
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,688.56,523.51
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,740.88,556.44
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,783.88,582.15
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,829.92,609.37
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,865.18,628.9
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,898.29,646.8
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,916.02,654.61
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,939.41,666.14
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,956.22,673.86
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,969.98,679.78
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,977.58,682.44
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,981.93,683.26
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,979.99,682.19
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,974.74,679.22
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,965.62,672.55
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,953.24,663.95
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,934.49,652.82
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,912.76,639.84
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,885.94,622.58
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,856.5,603.59
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,823.32,582.83
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,787.82,560.44
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,747.81,535.09
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,705.91,507.68
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,661.77,476.58
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,616.2,443.78
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,567.2,407.79
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,517.43,370.27
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,465.75,330.38
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,414.03,289.37
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,361.06,246.55
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,302.32,198.89
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,248.77,155.37
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,197.04,114.27
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,146.72,77.65
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,99.58,50.28
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,49.32,34.73
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,48.21,34.05
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,46.54,32.82
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,44.81,31.43
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,39.52,27.0
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,33.93,22.07
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,24.15,13.05
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,13.42,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,82.0,20.5,2.2,26.5,30.0,72.18,10.75
2016,8,10,6,30,164.0,41.0,2.4,27.0,60.0,151.35,111.11
2016,8,10,6,45,264.0,55.5,2.6,27.5,105.5,240.27,186.37
2016,8,10,7,0,364.0,70.0,2.8,28.0,151.0,329.0,259.32
2016,8,10,7,15,428.5,81.0,2.85,28.5,202.0,398.85,315.29
2016,8,10,7,30,493.0,92.0,2.9,29.0,253.0,473.7,372.89
2016,8,10,7,45,552.0,96.0,2.95,29.5,308.5,546.54,426.79
2016,8,10,8,0,611.0,100.0,3.0,30.0,364.0,617.18,476.78
2016,8,10,8,15,643.0,106.0,2.95,30.5,417.0,670.68,511.87
2016,8,10,8,30,675.0,112.0,2.9,31.0,470.0,724.26,546.07
2016,8,10,8,45,706.5,113.5,2.9,31.5,522.0,771.64,575.37
2016,8,10,9,0,738.0,115.0,2.9,32.0,574.0,814.38,600.97
2016,8,10,9,15,755.5,118.5,2.85,32.5,621.0,849.77,620.94
2016,8,10,9,30,773.0,122.0,2.8,33.0,668.0,883.1,639.31
2016,8,10,9,45,789.0,123.5,2.75,33.5,710.5,910.44,653.56
2016,8,10,10,0,805.0,125.0,2.7,34.0,753.0,935.25,666.1
2016,8,10,10,15,815.0,127.0,2.7,34.5,789.0,952.01,673.87
