Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,825.0,129.0,2.7,35.0,825.0,957.31,674.55
2016,8,10,10,45,833.5,129.5,2.7,35.5,854.5,965.06,676.98
2016,8,10,11,0,842.0,130.0,2.7,36.0,884.0,969.65,677.53
2016,8,10,11,15,847.0,131.5,2.7,36.5,905.5,968.61,674.72
2016,8,10,11,30,852.0,133.0,2.7,37.0,927.0,964.3,670.07
2016,8,10,11,45,857.0,132.0,2.75,37.5,941.5,954.3,662.46
2016,8,10,12,0,862.0,131.0,2.8,38.0,956.0,941.15,653.05
2016,8,10,12,15,863.5,131.5,2.8,38.0,961.5,923.1,641.68
2016,8,10,12,30,865.0,132.0,2.8,38.0,967.0,902.13,628.59
2016,8,10,12,45,864.0,132.0,2.85,38.5,964.5,875.76,611.18
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,846.86,592.22
2016,8,10,13,15,861.0,131.0,2.95,39.0,951.5,813.87,571.85
2016,8,10,13,30,859.0,130.0,3.0,39.0,941.0,778.67,549.91
2016,8,10,13,45,853.5,129.5,3.05,39.0,921.5,739.25,525.04
2016,8,10,14,0,848.0,129.0,3.1,39.0,902.0,698.14,497.67
2016,8,10,14,15,841.5,127.5,3.15,39.0,875.5,654.02,467.14
2016,8,10,14,30,835.0,126.0,3.2,39.0,849.0,608.66,435.01
2016,8,10,14,45,827.0,123.5,3.25,39.0,816.0,560.58,400.16
2016,8,10,15,0,819.0,121.0,3.3,39.0,783.0,511.8,363.83
2016,8,10,15,15,700.5,175.0,3.35,38.5,721.0,450.98,318.95
2016,8,10,15,30,582.0,229.0,3.4,38.0,659.0,409.76,287.87
2016,8,10,15,45,483.0,245.0,3.5,38.0,586.5,353.59,246.29
2016,8,10,16,0,384.0,261.0,3.6,38.0,514.0,314.15,217.54
2016,8,10,16,15,406.0,232.0,3.65,37.5,480.5,265.2,179.6
2016,8,10,16,30,428.0,203.0,3.7,37.0,447.0,220.73,144.87
2016,8,10,16,45,372.5,191.0,3.75,37.0,388.0,185.46,121.34
2016,8,10,17,0,317.0,179.0,3.8,37.0,329.0,148.77,99.78
2016,8,10,17,15,305.5,156.5,3.75,36.5,285.5,113.02,86.24
2016,8,10,17,30,294.0,134.0,3.7,36.0,242.0,99.05,75.43
2016,8,10,17,45,265.5,114.0,3.65,36.0,199.0,86.02,64.98
2016,8,10,18,0,237.0,94.0,3.6,36.0,156.0,72.37,53.79
2016,8,10,18,15,193.5,74.0,3.55,35.0,116.5,58.1,42.02
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,43.25,29.45
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,29.77,17.07
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,14.69,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.63,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,19.5,2.3,26.5,24.0,46.05,0.79
2016,8,11,6,30,84.0,39.0,2.5,27.0,48.0,107.38,77.08
2016,8,11,6,45,151.0,58.0,2.75,27.5,86.0,169.78,130.62
2016,8,11,7,0,218.0,77.0,3.0,28.0,124.0,238.19,187.47
2016,8,11,7,15,254.5,95.5,3.1,28.5,166.5,291.74,230.98
2016,8,11,7,30,291.0,114.0,3.2,29.0,209.0,347.89,275.06
2016,8,11,7,45,221.5,145.5,3.35,30.0,226.0,344.99,269.95
2016,8,11,8,0,152.0,177.0,3.5,31.0,243.0,322.32,249.46
2016,8,11,8,15,268.0,186.0,3.55,31.5,320.5,441.26,340.06
2016,8,11,8,30,384.0,195.0,3.6,32.0,398.0,554.93,423.32
2016,8,11,8,45,430.0,203.5,3.65,32.5,453.0,627.89,473.34
2016,8,11,9,0,476.0,212.0,3.7,33.0,508.0,687.78,513.48
2016,8,11,9,15,467.5,234.5,3.65,33.5,544.5,713.57,527.72
2016,8,11,9,30,459.0,257.0,3.6,34.0,581.0,736.76,540.17
2016,8,11,9,45,443.0,282.5,3.55,34.5,611.0,753.42,547.89
2016,8,11,10,0,427.0,308.0,3.5,35.0,641.0,767.23,553.7
2016,8,11,10,15,400.0,337.5,3.5,35.5,661.5,759.98,545.72
2016,8,11,10,30,373.0,367.0,3.5,36.0,682.0,762.91,544.47
2016,8,11,10,45,407.0,351.0,3.5,36.5,705.5,786.21,558.79
2016,8,11,11,0,441.0,335.0,3.5,37.0,729.0,797.43,565.24
2016,8,11,11,15,651.5,230.0,3.5,37.0,828.0,891.05,631.04
2016,8,11,11,30,862.0,125.0,3.5,37.0,927.0,964.97,676.88
2016,8,11,11,45,856.0,132.0,3.5,37.5,938.5,952.22,666.44
2016,8,11,12,0,850.0,139.0,3.5,38.0,950.0,936.34,654.8
2016,8,11,12,15,851.0,139.0,3.5,38.0,955.5,917.41,642.72
2016,8,11,12,30,852.0,139.0,3.5,38.0,961.0,895.66,628.93
2016,8,11,12,45,848.0,141.5,3.55,38.5,957.5,869.12,611.1
2016,8,11,13,0,844.0,144.0,3.6,39.0,954.0,840.21,591.8
2016,8,11,13,15,841.5,143.0,3.6,39.0,943.0,807.24,570.85
2016,8,11,13,30,839.0,142.0,3.6,39.0,932.0,772.16,548.46
2016,8,11,13,45,831.5,143.0,3.65,39.0,912.5,733.15,523.49
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,692.63,495.65
2016,8,11,14,15,817.5,142.0,3.65,39.0,866.5,647.55,463.95
2016,8,11,14,30,811.0,140.0,3.6,39.0,840.0,601.82,431.12
2016,8,11,14,45,801.0,138.0,3.6,39.0,806.5,553.25,395.67
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,504.32,359.03
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,453.69,320.85
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,403.39,281.77
2016,8,11,15,45,750.0,127.5,3.45,38.0,649.0,351.64,240.21
2016,8,11,16,0,734.0,124.0,3.4,38.0,604.0,301.04,198.95
2016,8,11,16,15,712.5,119.5,3.35,37.5,555.0,244.27,153.79
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,194.73,115.09
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,146.1,80.34
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,100.74,54.66
2016,8,11,17,15,596.0,97.0,3.05,36.5,347.5,62.54,45.5
2016,8,11,17,30,557.0,90.0,2.9,36.0,294.0,60.63,44.21
2016,8,11,17,45,498.5,82.0,2.75,36.0,241.0,57.65,41.84
2016,8,11,18,0,440.0,74.0,2.6,36.0,188.0,53.97,38.76
2016,8,11,18,15,358.5,62.0,2.55,35.5,140.0,46.32,32.31
2016,8,11,18,30,277.0,50.0,2.5,35.0,92.0,38.3,25.28
2016,8,11,18,45,138.5,34.0,2.5,34.5,55.0,27.85,15.27
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.5,21.0,3.15,26.5,27.0,60.31,0.0
2016,8,12,6,30,109.0,42.0,3.3,27.0,54.0,126.02,90.98
2016,8,12,6,45,211.5,59.0,3.45,27.5,99.0,205.22,158.83
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,306.22,241.58
2016,8,12,7,15,373.0,85.5,3.65,28.5,189.5,367.98,291.79
2016,8,12,7,30,432.0,95.0,3.7,29.0,235.0,434.45,343.81
2016,8,12,7,45,474.0,107.5,3.75,29.5,288.0,496.26,390.17
2016,8,12,8,0,516.0,120.0,3.8,30.0,341.0,560.09,436.45
2016,8,12,8,15,579.0,122.0,3.75,30.5,402.0,636.62,490.51
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,709.56,539.29
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,758.09,568.71
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,806.01,597.09
2016,8,12,9,15,627.0,176.5,3.6,33.5,588.5,800.81,589.81
2016,8,12,9,30,547.0,224.0,3.5,34.0,610.0,782.47,572.65
2016,8,12,9,45,521.5,252.0,3.4,35.0,638.5,794.86,575.83
2016,8,12,10,0,496.0,280.0,3.3,36.0,667.0,803.7,576.44
2016,8,12,10,15,500.5,298.0,3.15,36.5,704.0,827.97,588.89
2016,8,12,10,30,505.0,316.0,3.0,37.0,741.0,849.79,599.45
2016,8,12,10,45,458.5,345.5,2.95,37.5,741.5,830.72,583.14
2016,8,12,11,0,412.0,375.0,2.9,38.0,742.0,808.81,565.48
2016,8,12,11,15,427.0,382.0,2.8,38.0,771.5,822.32,573.27
2016,8,12,11,30,442.0,389.0,2.7,38.0,801.0,833.51,579.31
2016,8,12,11,45,613.5,287.5,2.65,38.5,868.0,885.6,615.39
2016,8,12,12,0,785.0,186.0,2.6,39.0,935.0,926.87,640.58
2016,8,12,12,15,786.5,186.5,2.55,39.0,940.5,908.71,628.37
2016,8,12,12,30,788.0,187.0,2.5,39.0,946.0,887.81,615.03
2016,8,12,12,45,786.0,187.5,2.45,39.5,943.0,861.29,596.98
2016,8,12,13,0,784.0,188.0,2.4,40.0,940.0,832.52,577.64
2016,8,12,13,15,781.0,187.0,2.35,40.0,929.0,799.5,556.87
2016,8,12,13,30,778.0,186.0,2.3,40.0,918.0,764.62,534.52
2016,8,12,13,45,772.5,184.5,2.3,40.0,899.0,725.77,508.97
2016,8,12,14,0,767.0,183.0,2.3,40.0,880.0,685.54,482.05
2016,8,12,14,15,759.5,181.0,2.2,40.0,853.5,642.39,452.17
2016,8,12,14,30,752.0,179.0,2.1,40.0,827.0,598.4,421.15
2016,8,12,14,45,721.5,188.0,2.05,40.0,789.5,547.06,384.59
2016,8,12,15,0,691.0,197.0,2.0,40.0,752.0,500.03,350.22
2016,8,12,15,15,676.0,192.5,1.95,39.5,712.5,450.79,314.37
2016,8,12,15,30,661.0,188.0,1.9,39.0,673.0,402.4,278.11
2016,8,12,15,45,517.5,225.0,1.85,39.0,589.5,346.63,237.53
2016,8,12,16,0,374.0,262.0,1.8,39.0,506.0,309.58,211.76
2016,8,12,16,15,355.0,242.5,1.75,38.5,459.5,265.93,179.64
2016,8,12,16,30,336.0,223.0,1.7,38.0,413.0,224.52,149.65
2016,8,12,16,45,341.0,197.5,1.65,38.0,373.0,183.86,120.44
2016,8,12,17,0,346.0,172.0,1.6,38.0,333.0,143.06,94.62
2016,8,12,17,15,310.0,157.0,1.4,37.5,287.5,113.47,85.97
2016,8,12,17,30,274.0,142.0,1.2,37.0,242.0,104.37,79.14
2016,8,12,17,45,239.0,121.5,1.05,36.5,197.5,91.08,68.73
2016,8,12,18,0,204.0,101.0,0.9,36.0,153.0,77.17,57.52
2016,8,12,18,15,155.0,78.5,0.9,35.0,112.5,61.21,44.42
2016,8,12,18,30,106.0,56.0,0.9,34.0,72.0,46.3,31.78
2016,8,12,18,45,53.0,33.5,0.95,33.5,41.5,28.46,15.51
2016,8,12,19,0,0.0,11.0,1.0,33.0,11.0,10.48,0.0
2016,8,12,19,15,0.0,5.5,1.1,32.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.46,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.92,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.77,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.63,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.48,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.34,1.21
2016,8,13,7,45,0.0,46.5,0.55,27.5,46.5,43.2,29.62
2016,8,13,8,0,0.0,84.0,0.6,28.0,84.0,78.64,57.8
2016,8,13,8,15,60.0,155.5,0.65,28.0,187.5,210.68,162.38
2016,8,13,8,30,120.0,227.0,0.7,28.0,291.0,357.55,272.16
2016,8,13,8,45,60.0,175.5,0.75,28.0,207.5,232.17,176.36
2016,8,13,9,0,0.0,124.0,0.8,28.0,124.0,117.05,86.47
2016,8,13,9,15,19.0,204.0,0.85,28.0,217.5,214.73,161.78
2016,8,13,9,30,38.0,284.0,0.9,28.0,311.0,328.95,245.74
2016,8,13,9,45,248.0,289.0,0.95,28.5,480.0,559.95,413.7
2016,8,13,10,0,458.0,294.0,1.0,29.0,649.0,781.39,561.88
2016,8,13,10,15,459.5,310.5,1.0,29.0,681.5,800.58,570.28
2016,8,13,10,30,461.0,327.0,1.0,29.0,714.0,817.47,579.57
2016,8,13,10,45,346.0,383.0,1.05,29.0,679.5,748.26,531.48
2016,8,13,11,0,231.0,439.0,1.1,29.0,645.0,677.08,482.08
2016,8,13,11,15,143.5,431.5,1.0,29.0,560.5,577.88,413.34
2016,8,13,11,30,56.0,424.0,0.9,29.0,476.0,470.52,337.81
2016,8,13,11,45,117.5,454.5,0.85,29.5,565.5,563.01,401.56
2016,8,13,12,0,179.0,485.0,0.8,30.0,655.0,642.84,453.14
2016,8,13,12,15,253.0,472.5,0.7,30.0,715.0,693.41,485.62
2016,8,13,12,30,327.0,460.0,0.6,30.0,775.0,734.13,511.27
2016,8,13,12,45,338.0,452.0,0.5,30.0,776.5,720.23,500.76
2016,8,13,13,0,349.0,444.0,0.4,30.0,778.0,704.93,490.0
2016,8,13,13,15,256.5,460.0,0.4,30.0,704.0,627.04,438.27
2016,8,13,13,30,164.0,476.0,0.4,30.0,630.0,556.59,391.09
2016,8,13,13,45,269.5,438.5,0.4,30.0,685.5,585.19,412.9
2016,8,13,14,0,375.0,401.0,0.4,30.0,741.0,607.81,429.0
2016,8,13,14,15,467.0,348.5,0.5,29.5,759.0,596.54,424.38
2016,8,13,14,30,559.0,296.0,0.6,29.0,777.0,580.41,415.88
2016,8,13,14,45,476.0,316.0,0.75,29.0,714.0,520.14,374.51
2016,8,13,15,0,393.0,336.0,0.9,29.0,651.0,472.23,341.13
2016,8,13,15,15,352.5,329.0,1.0,28.5,601.0,423.98,307.46
2016,8,13,15,30,312.0,322.0,1.1,28.0,551.0,379.54,275.83
2016,8,13,15,45,332.5,294.0,1.25,28.0,523.5,343.53,248.39
2016,8,13,16,0,353.0,266.0,1.4,28.0,496.0,305.49,218.42
2016,8,13,16,15,196.5,243.5,1.45,28.0,370.0,238.96,172.63
2016,8,13,16,30,40.0,221.0,1.5,28.0,244.0,189.85,141.62
2016,8,13,16,45,67.5,207.0,1.6,28.0,240.5,176.19,130.78
2016,8,13,17,0,95.0,193.0,1.7,28.0,237.0,159.06,118.27
2016,8,13,17,15,77.5,170.5,1.7,27.5,203.5,135.67,108.08
2016,8,13,17,30,60.0,148.0,1.7,27.0,170.0,119.03,94.86
2016,8,13,17,45,48.5,122.5,1.75,27.0,138.5,100.12,79.24
2016,8,13,18,0,37.0,97.0,1.8,27.0,107.0,80.73,62.87
2016,8,13,18,15,20.0,72.0,1.75,26.5,77.5,61.21,46.13
2016,8,13,18,30,3.0,47.0,1.7,26.0,48.0,42.04,29.4
2016,8,13,18,45,1.5,26.5,1.7,26.0,27.0,24.24,12.58
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.72,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,3.3,25.0,14.5,13.46,0.0
2016,8,14,6,30,0.0,29.0,3.4,25.0,29.0,28.31,16.03
2016,8,14,6,45,14.0,52.5,3.5,25.0,55.5,67.55,48.92
2016,8,14,7,0,28.0,76.0,3.6,25.0,82.0,102.93,78.69
2016,8,14,7,15,44.0,99.0,3.75,25.0,111.5,139.11,108.88
2016,8,14,7,30,60.0,122.0,3.9,25.0,141.0,176.09,139.21
2016,8,14,7,45,30.0,107.5,4.1,25.5,117.0,133.71,104.04
2016,8,14,8,0,0.0,93.0,4.3,26.0,93.0,87.85,65.76
2016,8,14,8,15,0.0,82.0,4.35,26.0,82.0,76.35,56.3
2016,8,14,8,30,0.0,71.0,4.4,26.0,71.0,66.09,47.84
2016,8,14,8,45,6.5,139.0,4.5,26.0,143.0,138.27,105.38
2016,8,14,9,0,13.0,207.0,4.6,26.0,215.0,213.55,164.02
2016,8,14,9,15,30.0,250.0,4.5,26.0,270.5,285.97,219.61
2016,8,14,9,30,47.0,293.0,4.4,26.0,326.0,347.5,265.84
2016,8,14,9,45,73.0,328.5,4.3,26.0,383.5,409.09,311.69
2016,8,14,10,0,99.0,364.0,4.2,26.0,441.0,470.58,356.65
2016,8,14,10,15,86.0,376.0,4.1,26.0,445.5,467.97,353.13
2016,8,14,10,30,73.0,388.0,4.0,26.0,450.0,464.85,349.54
2016,8,14,10,45,59.0,387.0,3.9,26.0,438.0,446.61,335.12
2016,8,14,11,0,45.0,386.0,3.8,26.0,426.0,428.44,320.86
2016,8,14,11,15,37.0,377.5,3.75,26.0,411.0,408.61,305.8
2016,8,14,11,30,29.0,369.0,3.7,26.0,396.0,389.11,291.01
2016,8,14,11,45,14.5,202.5,3.65,26.5,216.0,208.87,156.28
2016,8,14,12,0,0.0,36.0,3.6,27.0,36.0,33.67,20.82
2016,8,14,12,15,6.0,139.0,3.5,27.0,145.0,135.78,100.41
2016,8,14,12,30,12.0,242.0,3.4,27.0,254.0,237.45,177.52
2016,8,14,12,45,11.5,233.5,3.35,27.0,245.0,228.2,170.31
2016,8,14,13,0,11.0,225.0,3.3,27.0,236.0,219.01,163.41
2016,8,14,13,15,5.5,143.5,3.15,27.0,149.0,138.29,102.04
2016,8,14,13,30,0.0,62.0,3.0,27.0,62.0,58.0,39.9
2016,8,14,13,45,4.0,127.5,2.95,27.0,131.5,121.7,89.54
2016,8,14,14,0,8.0,193.0,2.9,27.0,201.0,184.16,137.39
2016,8,14,14,15,19.5,267.5,2.75,27.0,285.0,257.7,192.91
2016,8,14,14,30,31.0,342.0,2.6,27.0,369.0,321.71,240.28
2016,8,14,14,45,17.5,254.0,2.5,27.0,269.5,240.94,180.19
2016,8,14,15,0,4.0,166.0,2.4,27.0,170.0,154.93,115.33
2016,8,14,15,15,17.0,225.0,2.3,26.5,238.0,211.7,159.27
2016,8,14,15,30,30.0,284.0,2.2,26.0,306.0,256.04,193.02
2016,8,14,15,45,20.0,245.5,2.1,26.0,259.5,225.43,170.11
2016,8,14,16,0,10.0,207.0,2.0,26.0,213.0,188.07,142.17
2016,8,14,16,15,5.0,141.0,1.85,25.5,144.0,129.78,97.69
2016,8,14,16,30,0.0,75.0,1.7,25.0,75.0,69.84,50.84
2016,8,14,16,45,0.0,64.0,1.6,25.0,64.0,59.55,42.81
2016,8,14,17,0,0.0,53.0,1.5,25.0,53.0,49.27,34.65
2016,8,14,17,15,0.0,46.0,1.35,24.5,46.0,42.74,31.13
2016,8,14,17,30,0.0,39.0,1.2,24.0,39.0,36.21,25.69
2016,8,14,17,45,0.0,31.5,1.1,24.0,31.5,29.23,19.7
2016,8,14,18,0,0.0,24.0,1.0,24.0,24.0,22.25,13.63
2016,8,14,18,15,0.0,17.5,0.9,24.0,17.5,16.21,8.29
2016,8,14,18,30,0.0,11.0,0.8,24.0,11.0,10.18,2.93
2016,8,14,18,45,0.0,6.0,0.75,24.0,6.0,5.55,0.0
2016,8,14,19,0,0.0,1.0,0.7,24.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,0.7,23.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,8.0,1.7,23.0,8.0,7.41,0.0
2016,8,15,6,30,0.0,16.0,1.8,23.0,16.0,14.83,5.76
2016,8,15,6,45,0.0,29.5,1.95,23.0,29.5,27.38,16.63
2016,8,15,7,0,0.0,43.0,2.1,23.0,43.0,39.95,27.32
2016,8,15,7,15,0.0,59.0,2.1,23.0,59.0,55.36,40.23
2016,8,15,7,30,0.0,75.0,2.1,23.0,75.0,71.16,53.26
2016,8,15,7,45,0.0,50.5,2.1,23.5,50.5,46.93,33.16
2016,8,15,8,0,0.0,26.0,2.1,24.0,26.0,24.13,14.27
2016,8,15,8,15,0.0,75.0,2.1,24.0,75.0,69.81,51.5
2016,8,15,8,30,0.0,124.0,2.1,24.0,124.0,118.11,90.04
2016,8,15,8,45,0.5,143.5,2.1,24.0,143.5,137.67,105.17
2016,8,15,9,0,1.0,163.0,2.1,24.0,163.0,157.2,120.14
2016,8,15,9,15,3.5,177.5,2.05,24.0,179.5,173.42,132.48
2016,8,15,9,30,6.0,192.0,2.0,24.0,196.0,189.7,144.76
2016,8,15,9,45,3.0,154.0,2.0,24.5,156.0,148.65,112.2
2016,8,15,10,0,0.0,116.0,2.0,25.0,116.0,108.82,80.66
2016,8,15,10,15,0.0,103.5,1.95,25.0,103.5,96.89,71.21
2016,8,15,10,30,0.0,91.0,1.9,25.0,91.0,85.07,61.83
2016,8,15,10,45,6.5,172.5,1.9,25.5,178.5,169.31,127.1
2016,8,15,11,0,13.0,254.0,1.9,26.0,266.0,254.28,190.78
2016,8,15,11,15,13.5,266.0,1.9,26.0,278.5,265.71,198.77
2016,8,15,11,30,14.0,278.0,1.9,26.0,291.0,276.96,206.89
2016,8,15,11,45,10.0,224.0,1.95,26.0,233.5,220.66,164.74
2016,8,15,12,0,6.0,170.0,2.0,26.0,176.0,165.25,122.86
2016,8,15,12,15,7.5,182.5,2.05,26.0,190.0,178.05,132.73
2016,8,15,12,30,9.0,195.0,2.1,26.0,204.0,190.65,142.28
2016,8,15,12,45,14.0,261.5,2.15,26.0,275.5,256.44,191.74
2016,8,15,13,0,19.0,328.0,2.2,26.0,347.0,321.02,239.33
2016,8,15,13,15,18.0,317.5,2.2,26.0,335.0,308.79,230.14
2016,8,15,13,30,17.0,307.0,2.2,26.0,323.0,296.69,221.36
2016,8,15,13,45,28.0,344.5,2.25,26.0,370.5,333.86,249.1
2016,8,15,14,0,39.0,382.0,2.3,26.0,418.0,369.96,275.66
2016,8,15,14,15,131.5,400.0,2.3,26.0,514.0,434.15,323.67
2016,8,15,14,30,224.0,418.0,2.3,26.0,610.0,491.74,365.36
2016,8,15,14,45,153.5,394.0,2.35,26.0,523.0,418.79,312.0
2016,8,15,15,0,83.0,370.0,2.4,26.0,436.0,359.53,268.83
2016,8,15,15,15,127.5,356.0,2.4,26.0,452.0,352.28,263.57
2016,8,15,15,30,172.0,342.0,2.4,26.0,468.0,346.68,258.57
2016,8,15,15,45,163.0,318.5,2.4,26.0,431.0,311.9,232.19
2016,8,15,16,0,154.0,295.0,2.4,26.0,394.0,278.3,206.62
2016,8,15,16,15,284.0,248.0,2.35,25.5,412.5,250.95,181.02
2016,8,15,16,30,414.0,201.0,2.3,25.0,431.0,209.61,143.47
2016,8,15,16,45,265.0,196.0,2.25,25.0,338.0,171.38,121.1
2016,8,15,17,0,116.0,191.0,2.2,25.0,245.0,149.78,112.37
2016,8,15,17,15,102.5,167.5,2.05,24.5,210.5,126.73,102.08
2016,8,15,17,30,89.0,144.0,1.9,24.0,176.0,116.31,93.82
2016,8,15,17,45,73.5,119.5,1.75,24.0,142.5,97.93,78.38
2016,8,15,18,0,58.0,95.0,1.6,24.0,109.0,79.13,62.25
2016,8,15,18,15,37.0,70.5,1.55,23.5,79.0,59.89,45.53
2016,8,15,18,30,16.0,46.0,1.5,23.0,49.0,40.2,28.11
2016,8,15,18,45,8.0,26.0,1.45,23.0,27.5,23.37,11.18
2016,8,15,19,0,0.0,6.0,1.4,23.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.3,22.0,8.0,7.41,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,14.83,5.73
2016,8,16,6,45,0.0,29.5,2.35,22.5,29.5,27.38,16.65
2016,8,16,7,0,0.0,43.0,2.4,23.0,43.0,39.95,27.31
2016,8,16,7,15,0.0,58.0,2.35,23.0,58.0,54.32,39.37
2016,8,16,7,30,0.0,73.0,2.3,23.0,73.0,69.06,51.54
2016,8,16,7,45,0.0,94.5,2.3,23.5,94.5,90.66,68.95
2016,8,16,8,0,0.0,116.0,2.3,24.0,116.0,112.13,85.91
2016,8,16,8,15,31.0,165.5,2.2,24.0,182.0,199.27,155.94
2016,8,16,8,30,62.0,215.0,2.1,24.0,248.0,281.33,219.8
2016,8,16,8,45,56.0,234.5,2.05,24.5,266.5,296.6,229.66
2016,8,16,9,0,50.0,254.0,2.0,25.0,285.0,311.32,239.18
2016,8,16,9,15,71.0,285.5,1.9,25.0,333.5,363.96,278.2
2016,8,16,9,30,92.0,317.0,1.8,25.0,382.0,416.78,316.36
2016,8,16,9,45,57.0,300.0,1.7,25.5,341.0,362.23,273.49
2016,8,16,10,0,22.0,283.0,1.6,26.0,300.0,295.59,222.11
2016,8,16,10,15,24.5,295.0,1.45,26.0,315.0,321.04,240.51
2016,8,16,10,30,27.0,307.0,1.3,26.0,330.0,333.94,249.16
2016,8,16,10,45,18.5,268.0,1.15,26.5,284.0,274.12,204.03
2016,8,16,11,0,10.0,229.0,1.0,27.0,238.0,227.03,168.41
2016,8,16,11,15,21.5,304.0,0.85,27.0,324.5,319.07,235.71
2016,8,16,11,30,33.0,379.0,0.7,27.0,411.0,402.84,293.96
2016,8,16,11,45,18.5,267.0,0.55,27.5,285.0,275.51,201.6
2016,8,16,12,0,4.0,155.0,0.4,28.0,159.0,149.21,108.55
2016,8,16,12,15,6.5,175.5,0.4,28.0,182.0,170.53,125.0
2016,8,16,12,30,9.0,196.0,0.4,28.0,205.0,191.56,140.54
2016,8,16,12,45,10.0,208.0,0.45,28.0,218.0,203.03,148.98
2016,8,16,13,0,11.0,220.0,0.5,28.0,231.0,214.29,157.31
2016,8,16,13,15,10.5,216.0,0.5,28.0,226.5,209.36,153.65
2016,8,16,13,30,10.0,212.0,0.5,28.0,222.0,204.46,150.12
2016,8,16,13,45,5.0,126.0,0.5,28.0,131.0,121.0,87.85
2016,8,16,14,0,0.0,40.0,0.5,28.0,40.0,37.36,23.69
2016,8,16,14,15,0.0,53.0,0.45,27.5,53.0,49.5,33.38
2016,8,16,14,30,0.0,66.0,0.4,27.0,66.0,61.64,42.99
2016,8,16,14,45,0.0,48.5,0.35,27.0,48.5,45.25,30.2
2016,8,16,15,0,0.0,31.0,0.3,27.0,31.0,28.89,17.36
2016,8,16,15,15,0.0,70.0,0.55,27.0,70.0,65.29,46.17
2016,8,16,15,30,0.0,109.0,0.8,27.0,109.0,101.32,74.41
2016,8,16,15,45,18.0,182.0,1.05,27.0,193.5,171.1,128.07
2016,8,16,16,0,36.0,255.0,1.3,27.0,278.0,224.85,168.55
2016,8,16,16,15,18.0,141.5,1.4,26.5,153.0,128.59,95.71
2016,8,16,16,30,0.0,28.0,1.5,26.0,28.0,26.02,15.44
2016,8,16,16,45,0.0,18.0,1.65,26.0,18.0,16.71,7.98
2016,8,16,17,0,0.0,8.0,1.8,26.0,8.0,7.42,0.42
2016,8,16,17,15,0.0,6.5,1.75,25.5,6.5,6.02,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.78,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.85,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.46,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.05,23.0,10.5,9.73,0.0
2016,8,17,6,30,0.0,21.0,2.1,23.0,21.0,19.49,9.15
2016,8,17,6,45,0.0,39.5,2.2,23.5,39.5,37.88,25.02
2016,8,17,7,0,0.0,58.0,2.3,24.0,58.0,56.81,40.93
2016,8,17,7,15,0.0,79.5,2.35,24.5,79.5,78.86,59.13
2016,8,17,7,30,0.0,101.0,2.4,25.0,101.0,100.5,76.61
2016,8,17,7,45,0.0,96.5,2.45,25.5,96.5,92.87,70.15
2016,8,17,8,0,0.0,92.0,2.5,26.0,92.0,86.9,64.99
2016,8,17,8,15,19.0,147.5,2.55,26.0,157.5,159.56,123.27
2016,8,17,8,30,38.0,203.0,2.6,26.0,223.0,246.92,191.33
2016,8,17,8,45,73.0,238.0,2.65,26.5,281.0,315.52,243.52
2016,8,17,9,0,108.0,273.0,2.7,27.0,339.0,385.31,295.27
2016,8,17,9,15,93.5,292.5,2.7,27.0,353.0,392.63,298.91
2016,8,17,9,30,79.0,312.0,2.7,27.0,367.0,398.94,302.06
2016,8,17,9,45,152.0,338.5,2.75,27.5,453.0,509.14,382.78
2016,8,17,10,0,225.0,365.0,2.8,28.0,539.0,606.37,451.38
2016,8,17,10,15,190.5,387.0,2.8,28.0,539.0,594.45,440.28
2016,8,17,10,30,156.0,409.0,2.8,28.0,539.0,580.86,428.76
2016,8,17,10,45,129.0,420.0,2.8,28.0,530.0,561.63,413.77
2016,8,17,11,0,102.0,431.0,2.8,28.0,521.0,530.57,390.65
2016,8,17,11,15,83.0,430.0,2.8,28.0,504.5,506.59,372.86
2016,8,17,11,30,64.0,429.0,2.8,28.0,488.0,482.79,355.15
2016,8,17,11,45,106.0,454.5,2.8,28.5,554.5,543.26,397.98
2016,8,17,12,0,148.0,480.0,2.8,29.0,621.0,607.71,442.14
2016,8,17,12,15,128.0,478.5,2.8,29.0,601.0,579.2,421.35
2016,8,17,12,30,108.0,477.0,2.8,29.0,581.0,547.5,398.85
2016,8,17,12,45,169.5,477.5,2.8,29.0,639.0,595.17,433.6
2016,8,17,13,0,231.0,478.0,2.8,29.0,697.0,635.05,462.07
2016,8,17,13,15,123.5,388.5,2.8,29.0,506.0,456.58,335.82
2016,8,17,13,30,16.0,299.0,2.8,29.0,315.0,288.51,212.85
2016,8,17,13,45,45.0,361.0,2.85,29.0,402.5,360.25,266.41
2016,8,17,14,0,74.0,423.0,2.9,29.0,490.0,428.21,315.55
2016,8,17,14,15,111.5,421.0,2.85,29.0,518.5,438.02,322.92
2016,8,17,14,30,149.0,419.0,2.8,29.0,547.0,447.61,330.05
2016,8,17,14,45,218.0,392.0,2.8,29.0,570.0,450.14,332.17
2016,8,17,15,0,287.0,365.0,2.8,29.0,593.0,439.36,323.97
2016,8,17,15,15,262.5,348.5,2.75,28.5,548.5,395.95,292.17
2016,8,17,15,30,238.0,332.0,2.7,28.0,504.0,362.32,267.31
2016,8,17,15,45,289.0,298.0,2.7,28.0,493.0,327.86,239.71
2016,8,17,16,0,340.0,264.0,2.7,28.0,482.0,295.4,212.42
2016,8,17,16,15,238.0,252.5,2.6,27.5,399.0,242.41,174.79
2016,8,17,16,30,136.0,241.0,2.5,27.0,316.0,208.48,153.11
2016,8,17,16,45,120.0,214.5,2.45,27.0,275.5,176.11,129.74
2016,8,17,17,0,104.0,188.0,2.4,27.0,235.0,153.47,115.1
2016,8,17,17,15,99.5,162.0,2.25,26.5,202.5,123.21,98.4
2016,8,17,17,30,95.0,136.0,2.1,26.0,170.0,105.66,84.19
2016,8,17,17,45,81.5,112.5,2.0,26.0,137.5,93.09,73.69
2016,8,17,18,0,68.0,89.0,1.9,26.0,105.0,74.81,58.07
2016,8,17,18,15,47.5,66.0,1.85,25.5,76.0,56.48,42.19
2016,8,17,18,30,27.0,43.0,1.8,25.0,47.0,37.75,25.66
2016,8,17,18,45,13.5,24.5,1.75,25.0,26.5,22.01,8.57
2016,8,17,19,0,0.0,6.0,1.7,25.0,6.0,5.72,0.0
2016,8,17,19,15,0.0,3.0,1.7,24.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,5.5,15.5,1.2,23.0,16.0,17.25,0.0
2016,8,18,6,30,11.0,31.0,1.3,23.0,32.0,41.9,26.0
2016,8,18,6,45,39.5,53.0,1.45,23.5,61.0,83.78,62.35
2016,8,18,7,0,68.0,75.0,1.6,24.0,90.0,135.72,105.81
2016,8,18,7,15,89.5,98.5,1.55,24.0,123.5,178.57,141.42
2016,8,18,7,30,111.0,122.0,1.5,24.0,157.0,222.53,177.05
2016,8,18,7,45,55.5,116.5,1.5,24.5,134.0,163.44,128.44
2016,8,18,8,0,0.0,111.0,1.5,25.0,111.0,106.87,81.15
2016,8,18,8,15,0.0,129.5,1.55,25.0,129.5,125.04,95.43
2016,8,18,8,30,0.0,148.0,1.6,25.0,148.0,143.12,109.33
2016,8,18,8,45,1.5,162.0,1.7,25.5,163.0,157.73,120.18
2016,8,18,9,0,3.0,176.0,1.8,26.0,178.0,172.41,130.98
2016,8,18,9,15,10.5,210.5,1.8,26.0,218.0,213.75,162.59
2016,8,18,9,30,18.0,245.0,1.8,26.0,258.0,255.24,193.73
2016,8,18,9,45,34.0,288.0,1.8,26.5,313.5,327.18,246.78
2016,8,18,10,0,50.0,331.0,1.8,27.0,369.0,386.93,289.45
2016,8,18,10,15,44.0,339.0,1.75,27.0,374.0,386.94,288.2
2016,8,18,10,30,38.0,347.0,1.7,27.0,379.0,386.77,287.19
2016,8,18,10,45,69.0,388.0,1.65,27.0,448.5,457.14,337.74
2016,8,18,11,0,100.0,429.0,1.6,27.0,518.0,526.38,385.89
2016,8,18,11,15,168.0,443.0,1.5,27.0,596.5,612.08,445.18
2016,8,18,11,30,236.0,457.0,1.4,27.0,675.0,684.44,493.68
2016,8,18,11,45,225.0,466.5,1.35,27.5,677.0,674.9,484.48
2016,8,18,12,0,214.0,476.0,1.3,28.0,679.0,664.5,475.58
2016,8,18,12,15,244.0,473.0,1.25,28.0,705.5,678.45,485.03
2016,8,18,12,30,274.0,470.0,1.2,28.0,732.0,693.34,494.72
2016,8,18,12,45,233.0,476.0,1.2,28.0,698.5,647.42,463.1
2016,8,18,13,0,192.0,482.0,1.2,28.0,665.0,606.02,434.75
2016,8,18,13,15,228.0,469.5,1.2,28.0,684.0,610.7,439.08
2016,8,18,13,30,264.0,457.0,1.2,28.0,703.0,610.47,439.61
2016,8,18,13,45,142.0,387.0,1.2,28.0,519.0,449.73,327.89
2016,8,18,14,0,20.0,317.0,1.2,28.0,335.0,303.75,223.01
2016,8,18,14,15,10.0,186.5,1.2,28.0,195.5,178.64,131.74
2016,8,18,14,30,0.0,56.0,1.2,28.0,56.0,52.28,35.4
2016,8,18,14,45,18.5,189.5,1.3,28.0,204.5,180.87,134.62
2016,8,18,15,0,37.0,323.0,1.4,28.0,353.0,298.92,222.1
2016,8,18,15,15,18.5,172.5,1.45,27.5,187.5,162.42,120.54
2016,8,18,15,30,0.0,22.0,1.5,27.0,22.0,20.48,10.69
2016,8,18,15,45,0.0,74.0,1.55,27.0,74.0,68.97,49.36
2016,8,18,16,0,0.0,126.0,1.6,27.0,126.0,116.08,86.53
2016,8,18,16,15,223.5,157.5,1.55,27.0,279.5,169.01,119.34
2016,8,18,16,30,447.0,189.0,1.5,27.0,433.0,200.75,133.96
2016,8,18,16,45,418.5,172.0,1.5,27.0,381.5,156.77,103.24
2016,8,18,17,0,390.0,155.0,1.5,27.0,330.0,116.29,80.66
2016,8,18,17,15,373.5,134.5,1.4,26.5,283.5,91.79,72.16
2016,8,18,17,30,357.0,114.0,1.3,26.0,237.0,79.87,62.49
2016,8,18,17,45,320.0,96.5,1.25,26.0,191.5,69.38,53.67
2016,8,18,18,0,283.0,79.0,1.2,26.0,146.0,58.25,44.06
2016,8,18,18,15,223.5,61.0,1.2,25.5,105.0,46.03,33.37
2016,8,18,18,30,164.0,43.0,1.2,25.0,64.0,34.91,23.23
2016,8,18,18,45,82.0,21.5,1.25,24.5,32.0,17.98,5.08
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.5,43.81,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,47.0,122.06,85.19
2016,8,19,6,45,221.5,51.5,1.8,24.5,90.5,210.6,163.28
2016,8,19,7,0,322.0,68.0,2.0,25.0,134.0,299.03,236.96
2016,8,19,7,15,392.0,79.5,2.1,25.0,184.5,370.33,295.66
2016,8,19,7,30,462.0,91.0,2.2,25.0,235.0,447.29,356.73
2016,8,19,7,45,293.5,131.5,2.35,25.5,229.5,378.63,300.83
2016,8,19,8,0,125.0,172.0,2.5,26.0,224.0,295.42,232.17
2016,8,19,8,15,380.0,146.0,2.65,26.5,336.5,495.42,389.31
2016,8,19,8,30,635.0,120.0,2.8,27.0,449.0,694.38,534.92
2016,8,19,8,45,666.0,123.0,3.0,27.5,500.5,741.68,564.95
2016,8,19,9,0,697.0,126.0,3.2,28.0,552.0,788.28,595.08
2016,8,19,9,15,418.5,224.5,3.25,28.0,486.5,653.75,494.95
2016,8,19,9,30,140.0,323.0,3.3,28.0,421.0,482.22,363.29
2016,8,19,9,45,457.5,229.0,3.35,28.5,576.0,704.58,530.35
2016,8,19,10,0,775.0,135.0,3.4,29.0,731.0,909.15,669.5
2016,8,19,10,15,544.5,259.0,3.35,29.0,687.5,824.31,607.14
2016,8,19,10,30,314.0,383.0,3.3,29.0,644.0,718.76,527.33
2016,8,19,10,45,306.0,400.5,3.3,29.5,663.0,724.75,529.74
2016,8,19,11,0,298.0,418.0,3.3,30.0,682.0,729.0,530.34
2016,8,19,11,15,328.5,401.5,3.25,30.0,699.0,733.9,533.96
2016,8,19,11,30,359.0,385.0,3.2,30.0,716.0,737.42,536.67
2016,8,19,11,45,579.5,276.5,3.2,30.0,819.5,835.64,608.57
2016,8,19,12,0,800.0,168.0,3.2,30.0,923.0,913.83,661.34
2016,8,19,12,15,801.5,168.0,3.15,30.0,928.0,894.72,647.68
2016,8,19,12,30,803.0,168.0,3.1,30.0,933.0,872.82,633.03
2016,8,19,12,45,799.0,170.0,3.05,30.0,929.5,845.43,614.83
2016,8,19,13,0,795.0,172.0,3.0,30.0,926.0,815.79,595.16
2016,8,19,13,15,534.0,313.0,2.95,30.0,817.0,709.75,518.33
2016,8,19,13,30,273.0,454.0,2.9,30.0,708.0,613.82,446.25
2016,8,19,13,45,192.0,447.0,2.9,30.0,624.0,536.18,391.41
2016,8,19,14,0,111.0,440.0,2.9,30.0,540.0,466.64,341.42
2016,8,19,14,15,186.0,423.0,2.9,30.0,583.5,484.92,355.89
2016,8,19,14,30,261.0,406.0,2.9,30.0,627.0,494.62,363.23
2016,8,19,14,45,254.0,389.0,2.9,30.0,596.5,458.9,337.24
2016,8,19,15,0,247.0,372.0,2.9,30.0,566.0,423.84,311.57
2016,8,19,15,15,491.0,255.5,2.85,30.0,616.0,411.34,300.49
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,380.39,271.9
2016,8,19,15,45,450.0,214.0,2.8,30.0,530.0,305.11,217.48
2016,8,19,16,0,165.0,289.0,2.8,30.0,394.0,273.72,199.79
2016,8,19,16,15,99.0,249.5,2.65,29.5,311.0,226.04,166.28
2016,8,19,16,30,33.0,210.0,2.5,29.0,228.0,178.84,133.55
2016,8,19,16,45,191.5,186.0,2.45,29.0,273.0,161.88,115.33
2016,8,19,17,0,350.0,162.0,2.4,29.0,318.0,126.31,89.46
2016,8,19,17,15,327.0,142.0,2.25,28.5,272.0,104.11,81.87
2016,8,19,17,30,304.0,122.0,2.1,28.0,226.0,91.36,71.61
2016,8,19,17,45,339.0,97.5,2.0,28.0,193.0,70.35,54.03
2016,8,19,18,0,374.0,73.0,1.9,28.0,160.0,53.96,40.05
2016,8,19,18,15,283.5,58.5,2.0,27.5,114.0,44.27,31.55
2016,8,19,18,30,193.0,44.0,2.1,27.0,68.0,34.12,22.25
2016,8,19,18,45,96.5,22.0,2.25,26.5,34.0,17.24,3.39
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.5,1.9,24.0,10.5,10.01,0.0
2016,8,20,6,30,0.0,21.0,2.0,24.0,21.0,19.49,8.75
2016,8,20,6,45,0.0,41.5,2.1,24.5,41.5,40.92,27.26
2016,8,20,7,0,0.0,62.0,2.2,25.0,62.0,62.23,45.09
2016,8,20,7,15,5.0,84.5,2.25,25.0,86.0,88.57,66.98
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,114.86,88.49
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,106.01,80.91
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,98.47,74.3
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,136.75,104.7
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,175.28,134.76
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,193.97,148.88
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,212.7,162.97
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,207.59,158.42
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,202.78,154.21
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,207.07,156.84
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,211.43,159.52
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,234.1,176.49
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,256.64,193.22
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,301.21,225.95
