Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,356.09,265.63
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,366.6,272.85
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,376.74,279.95
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,368.35,272.99
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,353.74,261.65
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,337.85,249.94
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,322.18,238.4
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,331.12,244.95
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,339.71,251.19
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,341.08,252.17
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,340.49,251.77
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,335.26,248.03
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,329.89,244.22
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,326.42,242.3
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,322.5,240.02
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,203.31,151.45
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,76.54,54.54
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,62.95,44.22
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,49.38,33.71
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,59.63,41.96
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,69.88,50.22
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,42.79,28.78
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,15.79,7.14
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,11.14,3.41
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,10.48,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,20.43,9.35
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,43.11,29.19
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,64.98,47.7
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,93.46,71.56
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,122.2,95.25
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,265.25,212.82
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,412.15,327.99
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,313.82,248.17
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,195.07,151.35
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,153.98,118.39
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,115.14,86.9
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,169.26,129.3
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,223.98,170.97
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,279.88,212.4
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,349.6,262.69
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,332.91,248.9
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,305.31,227.77
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,252.41,188.01
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,200.8,149.07
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,281.53,209.02
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,370.71,272.66
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,350.06,256.78
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,338.46,248.11
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,273.25,201.26
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,209.16,154.47
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,271.38,200.78
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,332.35,244.88
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,312.31,230.26
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,292.59,216.23
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,303.4,224.43
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,313.64,232.1
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,326.92,242.01
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,342.1,253.21
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,276.03,205.22
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,217.0,161.92
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,224.06,168.05
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,230.2,173.27
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,221.06,166.63
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,211.44,159.61
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,190.7,143.84
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,176.94,133.43
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,162.62,122.15
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,145.05,110.0
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,124.82,100.13
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,106.36,85.1
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,88.07,69.69
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,69.34,53.57
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,51.24,37.75
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,33.32,21.66
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,17.05,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,32.02,20.72
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,60.46,43.72
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,80.84,59.95
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,101.99,76.6
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,182.64,140.18
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,278.62,213.4
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,363.69,277.77
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,463.61,351.16
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,509.22,382.66
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,554.54,413.68
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,657.51,487.58
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,747.33,550.46
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,799.76,584.92
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,840.31,611.38
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,897.62,654.16
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,935.59,678.71
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,802.0,585.7
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,648.61,472.41
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,685.36,499.83
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,712.9,519.7
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,694.83,507.41
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,675.27,494.25
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,677.13,495.68
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,675.81,494.66
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,641.79,470.87
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,607.13,446.45
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,579.77,427.13
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,549.4,405.04
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,517.7,382.21
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,475.74,349.63
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,423.62,307.54
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,371.91,264.79
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,319.65,221.05
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,269.14,178.49
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,212.11,132.2
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,162.68,94.23
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,114.54,63.03
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,70.2,45.4
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,60.31,45.4
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,58.22,43.84
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,54.21,40.53
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,48.99,35.98
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,39.89,27.89
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,30.35,18.9
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,15.37,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,42.13,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,118.73,78.9
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,208.98,161.66
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,299.57,237.77
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,373.01,298.39
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,452.43,361.48
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,402.23,320.21
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,339.56,268.13
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,318.1,249.32
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,278.64,216.24
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,370.5,286.66
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,451.38,346.78
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,457.79,349.27
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,462.36,350.68
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,485.92,366.36
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,508.9,381.41
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,745.86,559.52
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,953.0,701.02
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,961.03,702.46
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,965.81,703.25
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,963.94,701.24
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,958.7,697.19
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,946.87,687.58
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,931.8,676.02
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,912.18,662.71
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,889.57,647.52
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,861.95,629.28
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,831.69,609.28
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,796.94,586.19
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,759.96,561.48
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,719.15,532.27
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,676.62,500.43
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,631.09,467.72
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,584.3,433.2
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,529.79,391.31
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,479.07,351.17
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,426.99,309.05
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,375.37,266.33
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,322.45,222.22
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,265.96,175.38
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,213.74,132.96
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,164.07,95.22
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,116.63,65.39
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,73.65,56.02
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,66.5,50.39
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,64.34,48.79
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,58.43,43.89
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,52.17,38.46
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,41.95,29.42
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,31.25,19.33
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,15.84,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,60.29,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,166.47,110.63
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,254.33,197.21
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,352.14,279.56
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,425.89,340.98
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,504.49,403.8
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,571.15,454.22
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,640.27,503.6
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,690.14,536.93
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,743.3,571.78
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,789.02,600.52
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,833.58,627.92
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,860.74,644.02
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,893.01,663.61
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,918.11,677.19
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,940.43,688.92
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,956.07,697.35
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,968.46,703.78
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,974.0,704.82
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,976.12,703.84
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,972.86,700.96
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,966.14,696.04
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,952.08,685.13
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,934.73,672.3
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,914.4,659.01
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,891.02,643.8
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,861.83,624.8
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,830.07,604.09
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,795.31,581.07
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,758.24,556.41
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,716.58,528.24
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,673.36,497.15
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,627.16,463.18
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,579.73,427.54
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,529.16,388.65
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,474.92,346.3
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,422.31,304.08
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,370.1,261.14
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,317.14,217.06
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,265.88,174.19
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,208.2,127.85
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,158.29,90.27
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,110.03,60.41
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,65.91,49.59
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,61.22,45.97
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,58.75,44.09
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,54.32,40.42
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,48.46,35.32
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,38.91,26.85
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,28.91,17.26
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,14.66,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,57.48,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,159.12,103.17
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,241.31,185.39
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,335.5,263.42
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,409.79,323.95
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,488.95,385.81
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,551.98,432.44
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,616.77,477.81
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,670.25,513.66
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,723.77,548.67
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,765.77,574.37
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,810.7,601.66
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,753.96,560.2
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,672.75,498.65
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,712.88,524.28
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,738.59,539.09
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,853.12,618.22
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,949.84,676.91
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,955.92,677.2
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,958.72,676.66
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,956.29,672.92
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,950.5,667.25
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,939.31,657.87
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,924.87,646.7
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,904.2,633.13
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,880.55,617.87
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,852.37,600.59
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,821.57,581.65
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,786.66,560.02
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,749.52,536.81
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,708.19,510.06
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,665.18,480.54
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,569.8,411.91
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,501.59,361.84
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,463.89,335.93
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,426.67,309.44
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,401.75,290.07
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,360.42,256.92
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,315.16,220.29
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,266.89,180.52
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,213.72,135.91
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,154.89,88.63
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,107.01,59.55
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,63.69,47.94
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,61.42,46.35
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,58.97,44.47
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,54.55,40.79
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,48.54,35.52
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,38.19,26.32
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,27.35,15.86
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,13.89,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,40.89,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,122.39,76.55
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,203.44,155.45
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,291.41,228.31
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,363.23,286.1
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,440.83,345.48
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,510.4,395.03
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,578.34,440.92
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,633.69,478.19
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,689.31,514.42
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,618.45,460.53
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,526.7,391.41
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,600.9,444.89
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,677.06,496.89
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,733.65,533.09
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,776.41,560.2
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,761.27,547.15
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,732.31,525.98
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,732.44,524.8
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,730.66,522.11
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,762.73,544.51
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,800.12,569.66
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,785.67,559.95
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,764.89,546.68
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,758.65,542.92
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,745.95,534.87
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,725.13,522.1
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,701.38,507.18
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,673.84,488.83
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,645.29,469.54
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,622.96,454.99
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,597.73,437.88
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,561.85,412.51
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,527.63,387.93
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,472.84,347.56
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,421.13,309.54
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,357.62,263.35
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,304.86,225.59
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,285.58,209.83
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,267.43,193.84
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,229.1,159.39
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,175.98,114.0
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,136.04,91.42
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,115.87,91.62
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,102.62,81.07
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,88.69,69.7
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,74.07,57.43
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,58.79,44.28
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,43.2,30.55
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,27.03,15.36
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,45.17,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,130.85,80.43
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,212.62,163.24
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,300.89,237.05
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,371.94,294.62
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,453.66,357.46
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,518.25,404.78
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,584.93,451.64
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,639.81,488.46
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,694.93,524.39
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,740.24,552.29
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,784.55,579.08
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,820.76,600.65
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,850.74,618.04
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,876.63,632.26
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,899.86,644.79
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,917.33,654.26
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,931.77,661.98
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,938.26,665.06
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,941.5,666.27
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,938.94,663.92
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,933.12,659.74
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,922.91,652.35
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,903.25,639.16
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,883.5,627.31
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,860.93,613.65
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,836.73,598.93
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,805.47,579.55
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,770.94,557.5
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,734.36,533.57
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,692.99,505.39
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,650.32,475.67
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,605.01,443.11
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,558.77,409.05
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,509.58,372.13
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,460.58,334.24
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,409.48,294.14
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,353.99,249.77
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,301.94,206.84
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,251.79,165.32
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,201.53,125.31
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,154.09,90.59
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,107.68,63.3
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,71.13,54.42
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,68.0,52.11
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,64.11,49.01
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,57.01,42.92
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,49.51,36.27
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,37.98,26.01
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,25.87,13.99
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,38.69,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,115.37,68.36
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,196.01,150.8
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,280.96,222.87
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,352.42,282.01
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,429.57,343.21
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,493.13,391.66
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,565.14,444.44
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,620.62,484.35
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,676.41,522.89
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,723.82,553.81
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,770.5,583.7
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,807.36,607.29
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,842.36,629.51
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,870.49,645.71
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,891.95,657.44
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,908.63,667.38
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,922.32,675.49
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,931.66,679.85
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,937.82,682.27
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,934.69,679.76
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,928.31,675.33
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,916.17,667.55
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,900.92,657.82
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,881.06,644.8
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,858.35,629.94
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,831.58,611.13
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,802.11,590.55
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,767.05,568.23
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,729.94,543.89
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,690.0,515.41
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,649.26,485.69
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,602.29,450.61
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,555.55,414.82
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,379.73,283.66
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,265.24,197.99
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,315.68,232.78
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,351.05,249.97
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,298.94,205.99
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,248.39,163.57
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,197.96,123.14
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,150.35,88.33
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,104.51,61.99
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,71.42,54.72
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,68.3,52.39
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,64.24,49.14
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,57.12,43.1
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,49.62,36.48
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,37.27,25.47
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,24.31,12.38
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,14.77,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,37.97,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,103.66,58.79
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,197.56,152.24
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,286.9,228.51
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,204.57,163.83
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,91.4,69.48
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,178.88,141.7
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,274.84,218.52
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,368.13,292.26
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,480.5,377.94
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,316.95,248.53
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,142.37,107.41
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,190.09,144.71
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,238.11,181.4
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,305.58,232.04
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,361.53,273.02
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,329.22,247.95
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,287.19,215.82
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,436.59,327.47
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,584.73,433.24
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,611.14,451.15
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,636.14,468.48
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,667.31,490.91
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,701.94,515.4
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,690.91,508.49
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,678.11,500.51
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,751.63,558.63
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,803.77,596.96
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,769.21,573.1
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,732.37,548.06
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,632.55,472.09
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,553.31,410.06
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,561.63,419.7
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,554.78,415.49
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,504.61,375.78
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,450.04,332.1
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,397.95,289.59
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,346.33,246.35
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,287.9,203.09
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,261.23,187.92
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,159.92,115.19
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,70.76,51.39
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,89.6,66.76
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,105.9,83.94
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,89.7,70.69
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,73.32,57.05
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,57.57,43.56
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,41.65,29.71
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,27.39,17.18
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,12.98,3.62
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,6.67,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,10.01,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,20.15,6.36
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,58.11,40.8
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,91.9,69.6
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,128.96,100.86
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,166.59,132.06
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,254.13,203.22
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,335.77,267.76
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,367.73,290.66
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,398.37,312.13
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,455.18,353.89
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,526.81,405.24
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,557.99,426.17
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,587.84,446.12
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,631.03,475.41
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,673.55,503.71
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,696.65,518.51
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,718.11,532.24
