Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,776.6,572.31
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,823.77,604.02
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,766.09,561.24
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,716.95,524.47
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,699.74,511.0
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,681.66,496.84
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,670.18,488.69
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,657.75,479.87
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,683.45,499.88
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,704.12,515.86
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,689.05,505.54
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,671.45,493.46
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,629.35,463.66
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,587.55,433.76
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,540.02,398.49
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,493.68,364.04
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,457.1,336.93
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,420.29,309.09
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,379.05,278.11
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,339.02,247.56
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,305.0,218.55
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,256.8,177.76
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,211.33,143.92
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,178.54,122.16
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,135.68,94.05
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,93.13,72.82
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,85.98,67.23
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,82.81,64.76
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,69.61,53.48
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,55.87,41.46
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,39.75,27.23
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,24.01,10.59
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,31.23,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,86.82,43.75
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,181.76,138.95
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,269.58,213.62
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,341.2,273.13
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,418.62,334.75
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,486.65,386.85
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,564.6,444.04
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,619.96,482.76
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,675.64,520.01
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,724.27,550.55
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,772.33,580.0
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,808.83,602.79
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,843.42,624.16
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,866.48,636.79
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,891.5,650.79
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,908.07,660.16
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,921.62,667.72
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,929.12,670.13
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,933.38,670.61
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,641.56,472.07
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,319.61,233.89
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,321.52,236.21
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,328.78,241.41
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,607.99,450.94
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,849.58,617.56
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,821.63,597.55
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,791.29,577.91
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,756.36,554.64
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,719.51,528.9
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,679.13,499.24
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,637.33,468.14
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,592.11,435.71
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,546.14,401.83
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,497.25,364.15
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,443.82,322.28
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,391.97,280.54
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,340.97,238.58
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,289.31,195.75
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,239.33,154.49
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,189.23,115.36
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,142.17,82.52
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,96.49,58.57
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,71.59,54.42
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,68.16,51.83
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,63.21,47.83
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,55.25,41.09
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,46.87,33.73
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,34.37,22.59
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,21.26,7.64
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,12.87,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,37.62,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,109.45,52.93
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,193.64,148.02
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,279.13,221.24
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,350.84,280.89
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,428.29,342.44
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,497.77,394.47
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,565.99,443.29
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,621.58,482.09
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,677.44,519.3
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,721.95,546.54
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,765.21,572.33
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,802.11,595.34
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,837.13,616.92
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,864.36,632.27
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,884.35,642.85
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,901.59,652.68
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,915.86,660.67
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,923.54,664.52
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,928.04,666.51
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,926.04,664.47
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,920.79,660.53
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,820.46,590.3
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,713.61,511.53
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,790.32,570.18
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,848.8,612.02
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,820.86,593.26
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,790.57,573.57
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,755.53,550.32
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,718.57,524.71
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,677.38,495.9
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,635.02,465.65
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,589.52,432.2
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,543.3,397.47
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,466.12,339.67
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,413.17,300.34
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,386.06,278.43
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,350.58,247.73
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,302.05,208.6
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,255.67,171.48
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,209.05,136.19
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,165.7,106.59
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,123.07,83.43
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,100.2,78.09
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,91.71,71.43
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,86.3,67.1
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,71.72,54.84
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,56.54,41.72
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,38.21,25.6
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,19.12,5.03
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,20.58,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,59.67,24.15
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,137.44,103.57
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,212.86,167.79
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,181.86,144.28
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,143.55,112.65
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,294.63,236.47
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,449.88,357.72
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,333.14,263.18
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,217.64,168.12
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,207.07,159.05
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,207.87,158.53
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,380.96,291.25
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,533.21,401.22
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,527.65,392.92
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,520.05,384.3
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,537.5,395.44
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,554.23,405.85
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,737.39,535.69
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,900.51,643.02
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,899.51,639.94
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,895.48,636.85
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,698.15,501.73
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,491.41,354.01
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,482.17,348.88
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,472.86,342.44
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,464.72,336.5
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,456.18,330.28
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,487.82,353.18
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,514.98,372.48
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,532.24,385.66
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,539.52,391.54
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,543.99,396.59
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,532.68,388.83
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,485.7,353.4
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,436.88,315.6
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,386.71,276.27
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,337.68,236.85
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,286.07,194.89
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,237.08,155.31
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,190.29,119.2
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,146.74,89.55
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,102.35,67.08
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,82.12,63.45
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,75.95,58.59
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,69.39,53.22
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,59.29,44.63
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,48.65,35.27
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,35.25,23.18
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,19.1,3.3
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,10.96,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,28.39,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,78.67,30.19
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,161.14,122.06
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,254.64,201.1
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,326.51,260.93
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,404.09,322.99
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,469.0,373.05
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,537.0,423.6
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,592.74,462.91
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,655.55,505.86
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,703.73,536.75
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,751.2,566.32
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,788.41,589.04
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,823.79,610.22
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,850.77,624.7
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,875.29,637.48
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,892.82,646.44
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,907.44,653.57
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,734.91,532.68
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,542.21,392.22
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,436.43,318.57
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,335.76,245.88
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,486.5,354.35
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,615.46,441.96
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,732.37,526.08
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,827.6,593.22
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,691.24,496.68
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,565.02,405.96
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,560.59,404.39
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,554.31,400.64
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,595.5,433.53
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,619.27,452.39
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,575.25,420.3
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,530.87,387.57
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,483.38,351.91
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,435.95,315.24
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,386.26,276.49
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,337.88,237.82
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,288.38,197.35
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,240.33,158.31
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,184.92,126.06
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,165.51,123.3
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,141.88,106.6
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,122.92,97.25
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,94.45,74.03
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,74.05,57.12
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,62.52,47.31
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,52.22,38.18
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,35.17,22.96
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,17.5,0.29
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,23.31,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,65.67,20.99
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,146.21,109.81
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,224.4,176.39
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,305.6,243.1
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,382.27,304.3
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,446.2,353.62
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,512.97,403.41
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,569.66,443.98
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,627.31,484.15
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,512.61,394.41
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,371.57,283.58
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,399.17,303.12
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,439.88,331.1
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,461.99,345.27
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,483.41,358.89
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,696.58,515.41
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,892.8,649.52
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,901.29,651.07
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,906.79,652.41
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,757.69,547.8
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,596.29,430.83
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,632.84,457.83
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,672.55,485.45
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,661.78,478.65
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,649.51,471.1
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,650.77,471.03
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,650.14,469.56
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,686.73,499.68
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,705.85,516.54
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,665.69,487.83
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,623.83,457.7
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,578.04,424.87
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,531.57,390.58
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,391.53,287.76
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,302.63,223.36
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,324.67,235.7
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,329.54,229.91
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,269.79,187.62
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,244.99,175.33
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,210.11,149.6
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,176.45,126.19
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,142.48,105.31
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,121.26,95.91
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,104.78,82.64
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,87.71,68.54
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,70.04,53.57
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,51.82,37.77
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,35.22,22.8
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,16.56,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.58,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,37.44,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,106.24,31.12
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,200.48,151.66
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,298.9,235.53
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,375.24,299.06
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,457.18,364.48
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,346.09,276.09
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,209.8,164.18
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,263.44,206.35
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,330.93,257.53
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,356.04,274.74
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,366.97,281.35
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,392.83,299.04
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,431.69,325.81
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,519.32,389.81
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,621.48,461.63
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,637.42,470.36
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,651.32,478.21
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,625.74,458.97
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,610.89,447.22
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,633.05,462.7
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,653.73,476.91
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,786.43,575.06
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,887.01,643.26
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,802.0,583.72
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,709.52,514.96
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,754.78,552.7
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,780.76,573.99
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,548.76,407.4
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,342.4,251.32
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,270.05,199.12
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,196.8,144.92
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,141.28,103.5
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,85.89,61.35
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,152.1,112.44
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,214.93,160.19
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,235.2,175.25
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,256.17,190.57
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,245.83,181.89
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,224.52,164.63
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,195.05,137.11
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,150.52,100.4
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,109.07,78.27
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,91.67,71.47
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,81.03,62.89
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,73.89,56.99
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,55.1,41.01
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.62,27.55
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,28.0,16.8
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.66,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.53,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,28.61,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,78.23,16.09
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,179.51,134.67
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,272.14,213.88
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,149.37,118.61
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,7.41,0.46
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,289.94,235.43
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,573.68,454.18
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,347.91,277.06
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,75.42,55.04
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,267.83,208.85
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,454.22,349.42
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,432.9,329.62
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,395.35,298.92
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,435.78,327.66
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,488.85,364.62
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,718.15,536.21
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,918.94,672.58
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,925.39,673.25
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,928.55,673.36
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,924.73,670.11
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,917.54,664.85
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,905.11,656.58
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,889.42,646.29
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,550.91,412.36
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,210.33,154.22
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,517.18,390.5
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,782.39,577.11
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,746.83,551.45
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,709.04,525.57
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,615.15,454.54
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,541.59,397.85
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,400.31,295.68
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,280.36,207.27
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,354.21,262.14
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,413.32,301.78
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,367.67,265.95
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,323.15,230.68
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,277.15,192.03
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,227.27,150.21
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,182.8,117.14
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,141.95,91.14
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,95.66,74.58
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,79.39,61.28
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,73.76,56.82
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,67.81,51.88
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,57.96,43.29
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,49.19,35.3
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,32.76,20.22
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,17.14,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,9.05,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,20.27,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,53.47,5.03
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,145.46,108.03
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,239.85,188.05
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,314.61,250.47
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,396.16,316.14
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,462.77,368.01
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,532.78,420.65
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,406.11,319.4
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,250.29,193.14
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,371.73,287.59
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,484.63,371.9
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,310.09,238.3
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,120.65,89.12
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,391.4,299.45
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,663.67,495.12
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,632.9,468.95
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,587.57,434.39
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,763.0,563.47
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,914.0,665.61
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,911.0,661.56
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,904.75,656.62
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,897.39,650.08
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,881.48,638.05
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,860.67,623.99
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,836.96,608.11
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,716.74,522.67
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,600.6,435.64
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,663.88,486.55
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,704.0,518.72
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,662.13,488.09
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,617.19,455.19
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,570.2,419.96
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,522.31,383.2
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,471.48,343.38
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,421.78,303.5
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,370.62,262.24
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,315.07,216.88
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,262.54,173.28
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,212.21,132.32
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,162.46,95.06
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,115.99,66.23
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,72.53,55.11
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,69.92,53.14
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,65.65,49.78
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,60.52,45.53
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,51.96,38.13
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,42.97,30.08
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,29.76,17.56
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,16.2,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,12.5,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,29.59,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,128.42,94.37
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,211.32,165.18
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,285.78,227.5
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,379.07,302.46
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,455.59,362.54
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,537.41,424.63
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,524.38,411.73
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,489.51,382.75
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,629.08,487.52
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,770.82,586.53
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,807.39,608.01
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,842.01,628.55
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,867.04,642.4
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,894.54,657.9
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,911.03,667.35
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,924.4,674.9
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,931.86,677.33
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,936.0,677.76
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,931.79,674.26
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,917.67,664.47
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,905.07,654.55
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,889.3,642.69
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,868.7,628.8
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,845.17,613.08
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,815.25,593.41
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,782.9,572.11
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,748.68,549.07
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,710.19,521.69
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,667.01,489.73
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,622.52,456.33
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,574.49,421.43
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,525.67,384.95
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,474.95,345.36
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,424.1,304.6
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,371.0,261.24
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,313.79,214.17
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,260.65,170.21
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,209.85,129.14
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,159.1,91.6
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,111.73,63.01
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,68.65,51.78
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,67.83,51.42
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,64.02,48.42
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,59.2,44.4
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,50.94,37.25
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,42.3,29.45
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,28.58,16.24
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,14.3,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,16.51,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,43.74,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,139.07,102.31
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,225.56,176.61
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,311.09,247.5
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,393.65,314.13
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,465.07,370.05
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,546.3,431.26
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,604.11,473.44
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,662.43,514.51
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,714.6,548.79
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,766.49,582.11
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,802.3,603.63
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,831.86,620.7
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,861.3,637.59
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,888.27,652.69
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,904.33,661.52
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,917.25,668.44
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,924.07,670.46
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,920.68,665.98
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,917.89,663.15
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,911.76,658.28
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,901.7,651.34
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,888.24,642.32
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,866.41,627.91
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,841.59,611.64
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,812.64,591.44
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,780.99,569.5
