Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,745.79,534.86
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,708.68,510.47
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,669.35,483.21
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,626.03,451.62
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,581.08,418.18
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,532.56,382.88
2016,9,19,14,30,847.0,106.0,2.3,35.0,739.0,483.06,345.68
2016,9,19,14,45,834.5,104.0,2.35,35.0,701.0,431.15,305.0
2016,9,19,15,0,822.0,102.0,2.4,35.0,663.0,373.84,259.34
2016,9,19,15,15,806.5,99.5,2.4,34.5,619.0,320.14,215.69
2016,9,19,15,30,791.0,97.0,2.4,34.0,575.0,267.2,172.06
2016,9,19,15,45,768.5,93.5,2.4,34.0,526.0,213.14,128.18
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,161.13,88.69
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.5,110.11,56.69
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,56.96,41.6
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,49.45,35.55
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,47.85,34.29
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,44.48,31.6
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,40.97,28.6
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,33.61,22.06
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,25.84,14.32
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,15.25,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,71.0,13.0,1.3,24.0,15.0,44.47,0.0
2016,9,20,6,45,204.5,29.0,1.55,24.5,54.0,166.26,112.35
2016,9,20,7,0,338.0,45.0,1.8,25.0,93.0,266.84,206.26
2016,9,20,7,15,424.0,55.5,1.7,25.5,144.0,345.24,271.98
2016,9,20,7,30,510.0,66.0,1.6,26.0,195.0,429.77,339.32
2016,9,20,7,45,570.0,73.0,1.5,27.0,250.5,498.09,390.39
2016,9,20,8,0,630.0,80.0,1.4,28.0,306.0,569.16,440.63
2016,9,20,8,15,667.5,85.5,1.15,28.5,360.0,623.77,475.36
2016,9,20,8,30,705.0,91.0,0.9,29.0,414.0,678.57,507.9
2016,9,20,8,45,732.0,95.5,0.7,30.0,466.0,719.82,528.85
2016,9,20,9,0,759.0,100.0,0.5,31.0,518.0,763.7,550.23
2016,9,20,9,15,778.5,103.5,0.55,31.5,565.0,798.38,569.81
2016,9,20,9,30,798.0,107.0,0.6,32.0,612.0,830.8,587.87
2016,9,20,9,45,810.5,110.5,0.7,32.5,653.5,854.52,601.24
2016,9,20,10,0,823.0,114.0,0.8,33.0,695.0,875.31,612.89
2016,9,20,10,15,834.0,116.0,0.85,33.0,730.5,889.99,621.27
2016,9,20,10,30,845.0,118.0,0.9,33.0,766.0,894.68,623.7
2016,9,20,10,45,851.0,121.0,1.0,33.5,793.5,899.61,626.06
2016,9,20,11,0,857.0,124.0,1.1,34.0,821.0,901.15,626.39
2016,9,20,11,15,862.0,125.0,1.1,34.0,840.5,896.35,622.76
2016,9,20,11,30,867.0,126.0,1.1,34.0,860.0,888.17,617.27
2016,9,20,11,45,876.5,122.0,1.1,34.5,872.5,875.57,607.97
2016,9,20,12,0,886.0,118.0,1.1,35.0,885.0,859.57,596.75
2016,9,20,12,15,886.0,118.0,1.1,35.0,887.5,836.32,582.39
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,810.07,566.24
2016,9,20,12,45,884.0,118.5,1.15,35.0,883.5,779.91,548.21
2016,9,20,13,0,882.0,119.0,1.2,35.0,877.0,747.11,528.35
2016,9,20,13,15,878.0,118.0,1.2,35.0,862.0,709.1,503.39
2016,9,20,13,30,874.0,117.0,1.2,35.0,847.0,668.94,476.02
2016,9,20,13,45,580.5,246.0,1.3,35.0,725.0,564.45,402.39
2016,9,20,14,0,287.0,375.0,1.4,35.0,603.0,483.31,344.23
2016,9,20,14,15,564.0,243.5,1.45,35.0,670.0,492.02,351.64
2016,9,20,14,30,841.0,112.0,1.5,35.0,737.0,481.68,342.05
2016,9,20,14,45,812.0,117.5,1.55,35.0,695.5,425.1,298.57
2016,9,20,15,0,783.0,123.0,1.6,35.0,654.0,374.17,258.26
2016,9,20,15,15,765.5,119.5,1.65,35.0,609.5,321.07,215.44
2016,9,20,15,30,748.0,116.0,1.7,35.0,565.0,269.07,173.08
2016,9,20,15,45,721.0,112.5,1.75,35.0,515.5,211.14,127.41
2016,9,20,16,0,694.0,109.0,1.8,35.0,466.0,160.86,90.2
2016,9,20,16,15,661.5,103.5,1.75,34.5,413.5,111.55,60.15
2016,9,20,16,30,629.0,98.0,1.7,34.0,361.0,65.96,48.78
2016,9,20,16,45,580.5,91.0,1.7,33.5,306.5,61.57,45.47
2016,9,20,17,0,532.0,84.0,1.7,33.0,252.0,59.44,43.89
2016,9,20,17,15,465.5,73.5,1.55,32.0,199.0,54.09,39.57
2016,9,20,17,30,399.0,63.0,1.4,31.0,146.0,47.17,33.71
2016,9,20,17,45,297.0,48.5,1.25,30.5,99.0,37.15,24.9
2016,9,20,18,0,195.0,34.0,1.1,30.0,52.0,26.66,14.58
2016,9,20,18,15,97.5,17.0,1.1,29.5,26.0,16.2,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,23.93,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,133.88,87.77
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,220.36,168.18
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,295.41,230.17
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,377.24,294.94
2016,9,21,7,45,470.0,93.0,0.75,27.0,239.5,449.19,349.51
2016,9,21,8,0,541.0,102.0,0.9,28.0,295.0,530.15,408.2
2016,9,21,8,15,582.0,110.0,0.95,28.5,348.5,587.6,447.84
2016,9,21,8,30,623.0,118.0,1.0,29.0,402.0,645.45,486.58
2016,9,21,8,45,661.0,121.5,1.1,29.5,455.0,695.72,518.76
2016,9,21,9,0,699.0,125.0,1.2,30.0,508.0,745.35,549.92
2016,9,21,9,15,503.0,198.5,1.2,30.0,487.0,668.7,493.62
2016,9,21,9,30,307.0,272.0,1.2,30.0,466.0,574.17,423.59
2016,9,21,9,45,190.0,294.5,1.25,30.5,417.5,483.73,357.21
2016,9,21,10,0,73.0,317.0,1.3,31.0,369.0,390.15,286.99
2016,9,21,10,15,74.0,333.0,1.35,31.5,388.0,405.14,297.06
2016,9,21,10,30,75.0,349.0,1.4,32.0,407.0,419.69,306.13
2016,9,21,10,45,202.0,361.0,1.45,32.5,523.5,552.86,400.58
2016,9,21,11,0,329.0,373.0,1.5,33.0,640.0,682.46,487.74
2016,9,21,11,15,340.0,374.0,1.6,33.0,655.5,684.68,488.46
2016,9,21,11,30,351.0,375.0,1.7,33.0,671.0,685.29,489.24
2016,9,21,11,45,615.0,251.5,1.8,33.5,779.0,785.58,560.92
2016,9,21,12,0,879.0,128.0,1.9,34.0,887.0,860.22,609.65
2016,9,21,12,15,879.5,128.5,1.95,34.0,889.5,837.78,594.94
2016,9,21,12,30,880.0,129.0,2.0,34.0,892.0,812.33,579.18
2016,9,21,12,45,880.0,127.5,2.1,34.0,886.0,781.79,560.42
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,748.55,539.73
2016,9,21,13,15,876.5,125.5,2.25,34.0,865.0,711.26,514.33
2016,9,21,13,30,873.0,125.0,2.3,34.0,850.0,671.78,486.76
2016,9,21,13,45,868.0,123.0,2.35,34.0,827.0,628.08,455.63
2016,9,21,14,0,863.0,121.0,2.4,34.0,804.0,582.69,422.46
2016,9,21,14,15,854.5,119.0,2.4,34.0,773.0,534.05,385.86
2016,9,21,14,30,846.0,117.0,2.4,34.0,742.0,480.53,344.83
2016,9,21,14,45,835.0,114.0,2.45,34.0,704.0,427.73,303.18
2016,9,21,15,0,824.0,111.0,2.5,34.0,666.0,374.75,260.23
2016,9,21,15,15,807.5,108.0,2.5,33.5,621.5,320.23,215.77
2016,9,21,15,30,791.0,105.0,2.5,33.0,577.0,266.62,171.58
2016,9,21,15,45,770.5,100.5,2.5,33.0,527.5,212.21,127.52
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,159.67,88.16
2016,9,21,16,15,720.0,91.0,2.35,32.5,424.5,102.61,52.88
2016,9,21,16,30,690.0,86.0,2.2,32.0,371.0,55.1,40.28
2016,9,21,16,45,648.0,79.0,2.05,31.5,316.0,52.63,38.47
2016,9,21,17,0,606.0,72.0,1.9,31.0,261.0,49.98,36.4
2016,9,21,17,15,541.0,63.5,1.7,30.0,206.5,45.86,33.03
2016,9,21,17,30,476.0,55.0,1.5,29.0,152.0,41.54,29.28
2016,9,21,17,45,373.0,42.5,1.3,28.5,103.0,33.23,21.84
2016,9,21,18,0,270.0,30.0,1.1,28.0,54.0,24.44,12.58
2016,9,21,18,15,135.0,15.0,1.1,27.5,27.0,14.3,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,23.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,46.0,10.0,1.6,22.0,11.0,30.16,0.0
2016,9,22,6,45,150.0,30.0,1.95,22.5,48.0,139.08,90.59
2016,9,22,7,0,254.0,50.0,2.3,23.0,85.0,226.5,175.88
2016,9,22,7,15,335.0,65.0,2.25,23.5,134.5,300.85,239.33
2016,9,22,7,30,416.0,80.0,2.2,24.0,184.0,382.01,305.61
2016,9,22,7,45,470.0,92.0,2.15,25.0,237.0,446.94,355.86
2016,9,22,8,0,524.0,104.0,2.1,26.0,290.0,514.78,405.89
2016,9,22,8,15,564.5,112.5,2.15,27.0,343.0,575.95,448.98
2016,9,22,8,30,605.0,121.0,2.2,28.0,396.0,633.33,487.87
2016,9,22,8,45,632.5,128.5,2.3,29.0,446.0,679.17,517.2
2016,9,22,9,0,660.0,136.0,2.4,30.0,496.0,723.92,544.82
2016,9,22,9,15,682.0,141.5,2.45,30.0,542.5,760.33,568.13
2016,9,22,9,30,704.0,147.0,2.5,30.0,589.0,794.8,589.98
2016,9,22,9,45,720.5,151.0,2.55,30.5,630.0,820.56,604.65
2016,9,22,10,0,737.0,155.0,2.6,31.0,671.0,843.72,617.6
2016,9,22,10,15,749.0,158.0,2.65,31.5,705.5,858.98,625.34
2016,9,22,10,30,761.0,161.0,2.7,32.0,740.0,871.24,631.24
2016,9,22,10,45,771.0,162.5,2.75,32.5,767.5,873.01,630.41
2016,9,22,11,0,781.0,164.0,2.8,33.0,795.0,875.93,630.55
2016,9,22,11,15,786.5,165.5,2.85,33.0,814.0,871.62,627.39
2016,9,22,11,30,792.0,167.0,2.9,33.0,833.0,864.09,622.32
2016,9,22,11,45,430.5,285.5,2.95,33.5,648.5,658.59,478.4
2016,9,22,12,0,69.0,404.0,3.0,34.0,464.0,444.1,320.64
2016,9,22,12,15,434.0,286.5,3.05,34.0,661.0,632.5,461.64
2016,9,22,12,30,799.0,169.0,3.1,34.0,858.0,786.87,571.04
2016,9,22,12,45,796.5,168.5,3.15,34.0,851.5,756.43,549.46
2016,9,22,13,0,794.0,168.0,3.2,34.0,845.0,723.7,526.88
2016,9,22,13,15,789.5,166.5,3.25,34.0,830.0,686.6,500.93
2016,9,22,13,30,785.0,165.0,3.3,34.0,815.0,647.7,473.21
2016,9,22,13,45,777.0,163.5,3.35,34.0,791.5,605.12,442.3
2016,9,22,14,0,769.0,162.0,3.4,34.0,768.0,561.42,409.86
2016,9,22,14,15,758.5,159.0,3.4,34.0,737.0,510.96,371.76
2016,9,22,14,30,748.0,156.0,3.4,34.0,706.0,462.75,334.26
2016,9,22,14,45,378.0,180.5,3.45,34.0,458.0,296.82,214.3
2016,9,22,15,0,8.0,205.0,3.5,34.0,210.0,188.08,137.91
2016,9,22,15,15,62.0,236.0,3.5,33.5,273.0,220.48,161.58
2016,9,22,15,30,116.0,267.0,3.5,33.0,336.0,241.69,175.87
2016,9,22,15,45,58.0,208.5,3.5,33.0,243.0,185.3,135.51
2016,9,22,16,0,0.0,150.0,3.5,33.0,150.0,134.08,99.18
2016,9,22,16,15,191.5,146.0,3.35,32.5,224.5,119.82,83.05
2016,9,22,16,30,383.0,142.0,3.2,32.0,299.0,96.56,74.49
2016,9,22,16,45,335.5,130.0,3.1,31.5,252.5,96.68,74.97
2016,9,22,17,0,288.0,118.0,3.0,31.0,206.0,88.89,68.76
2016,9,22,17,15,240.0,97.5,2.7,30.5,160.5,74.83,57.07
2016,9,22,17,30,192.0,77.0,2.4,30.0,115.0,60.18,44.56
2016,9,22,17,45,127.0,54.0,2.1,29.5,76.0,43.11,29.72
2016,9,22,18,0,62.0,31.0,1.8,29.0,37.0,26.4,13.28
2016,9,22,18,15,31.0,15.5,1.9,28.5,18.5,14.77,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,18.91,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,46.0,131.39,82.62
2016,9,23,7,0,265.0,46.0,2.0,25.0,82.0,226.35,174.08
2016,9,23,7,15,355.5,58.5,2.15,25.5,131.5,303.33,239.41
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,391.76,311.19
2016,9,23,7,45,223.0,41.0,2.45,26.5,96.0,211.33,169.54
2016,9,23,8,0,0.0,11.0,2.6,27.0,11.0,10.19,2.68
2016,9,23,8,15,23.5,95.5,2.7,27.5,106.0,113.8,87.09
2016,9,23,8,30,47.0,180.0,2.8,28.0,201.0,228.96,177.36
2016,9,23,8,45,113.5,210.5,2.95,28.5,270.0,327.57,253.41
2016,9,23,9,0,180.0,241.0,3.1,29.0,339.0,416.68,320.18
2016,9,23,9,15,479.5,174.0,3.1,29.0,467.0,618.22,473.35
2016,9,23,9,30,779.0,107.0,3.1,29.0,595.0,807.69,605.85
2016,9,23,9,45,389.5,90.0,3.15,29.5,334.0,457.7,352.7
2016,9,23,10,0,0.0,73.0,3.2,30.0,73.0,68.05,47.65
2016,9,23,10,15,181.0,202.5,3.2,30.5,340.0,381.69,290.83
2016,9,23,10,30,362.0,332.0,3.2,31.0,607.0,679.02,501.96
2016,9,23,10,45,609.0,223.0,3.2,31.5,704.5,793.74,583.17
2016,9,23,11,0,856.0,114.0,3.2,32.0,802.0,881.41,640.0
2016,9,23,11,15,860.5,115.0,3.25,32.0,821.0,876.07,635.45
2016,9,23,11,30,865.0,116.0,3.3,32.0,840.0,867.38,629.52
2016,9,23,11,45,434.0,135.5,3.35,32.5,499.0,512.55,383.73
2016,9,23,12,0,3.0,155.0,3.4,33.0,158.0,147.6,106.59
2016,9,23,12,15,210.0,260.0,3.4,33.0,441.5,421.69,313.68
2016,9,23,12,30,417.0,365.0,3.4,33.0,725.0,672.52,489.82
2016,9,23,12,45,629.0,248.5,3.45,33.0,785.5,704.04,514.65
2016,9,23,13,0,841.0,132.0,3.5,33.0,846.0,719.45,528.88
2016,9,23,13,15,836.5,131.0,3.55,33.0,831.0,682.32,502.19
2016,9,23,13,30,832.0,130.0,3.6,33.0,816.0,642.42,473.34
2016,9,23,13,45,822.0,130.5,3.65,33.0,792.0,598.83,441.18
2016,9,23,14,0,812.0,131.0,3.7,33.0,768.0,554.1,407.44
2016,9,23,14,15,802.5,129.0,3.7,33.0,737.0,506.53,370.73
2016,9,23,14,30,793.0,127.0,3.7,33.0,706.0,458.29,332.57
2016,9,23,14,45,715.5,155.0,3.75,33.0,656.5,404.09,289.76
2016,9,23,15,0,638.0,183.0,3.8,33.0,607.0,359.95,254.3
2016,9,23,15,15,633.5,168.0,3.8,32.5,565.0,308.23,212.4
2016,9,23,15,30,629.0,153.0,3.8,32.0,523.0,256.57,170.16
2016,9,23,15,45,508.5,169.0,3.8,32.0,451.5,210.61,137.34
2016,9,23,16,0,388.0,185.0,3.8,32.0,380.0,182.9,121.65
2016,9,23,16,15,375.5,164.5,3.7,31.5,335.5,140.99,95.08
2016,9,23,16,30,363.0,144.0,3.6,31.0,291.0,98.22,76.2
2016,9,23,16,45,339.0,124.5,3.5,31.0,245.5,87.13,67.26
2016,9,23,17,0,315.0,105.0,3.4,31.0,200.0,75.37,57.55
2016,9,23,17,15,271.5,86.5,3.15,30.0,156.0,67.2,50.83
2016,9,23,17,30,228.0,68.0,2.9,29.0,112.0,53.78,39.39
2016,9,23,17,45,161.5,48.5,2.7,28.5,74.0,39.07,26.45
2016,9,23,18,0,95.0,29.0,2.5,28.0,36.0,23.86,10.7
2016,9,23,18,15,47.5,14.5,2.6,27.5,18.0,13.82,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,20.14,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,128.75,78.94
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,221.19,170.69
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,297.58,236.49
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,381.67,306.13
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,452.1,361.98
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,522.05,415.34
2016,9,24,8,15,596.5,96.0,2.8,25.5,336.5,577.77,456.18
2016,9,24,8,30,637.0,103.0,2.9,26.0,389.0,633.95,495.61
2016,9,24,8,45,323.5,143.0,3.0,26.5,289.0,440.67,345.65
2016,9,24,9,0,10.0,183.0,3.1,27.0,189.0,187.09,142.66
2016,9,24,9,15,76.5,235.5,3.15,27.5,283.0,309.65,238.49
2016,9,24,9,30,143.0,288.0,3.2,28.0,377.0,436.55,333.08
2016,9,24,9,45,187.0,306.5,3.25,28.5,431.5,493.07,373.43
2016,9,24,10,0,231.0,325.0,3.3,29.0,486.0,549.62,413.28
2016,9,24,10,15,212.0,345.5,3.3,29.0,499.0,552.03,413.1
2016,9,24,10,30,193.0,366.0,3.3,29.0,512.0,553.02,412.26
2016,9,24,10,45,204.5,371.0,3.35,29.5,530.5,563.45,418.56
2016,9,24,11,0,216.0,376.0,3.4,30.0,549.0,573.01,424.19
2016,9,24,11,15,253.0,388.0,3.45,30.0,595.5,619.31,456.76
2016,9,24,11,30,290.0,400.0,3.5,30.0,642.0,653.84,480.79
2016,9,24,11,45,388.0,368.5,3.55,30.0,697.0,694.26,510.81
2016,9,24,12,0,486.0,337.0,3.6,30.0,752.0,735.53,540.82
2016,9,24,12,15,490.5,337.0,3.6,30.0,756.5,721.22,530.34
2016,9,24,12,30,495.0,337.0,3.6,30.0,761.0,704.93,518.78
2016,9,24,12,45,504.5,331.0,3.65,30.5,760.5,684.98,503.96
2016,9,24,13,0,514.0,325.0,3.7,31.0,760.0,663.0,487.61
2016,9,24,13,15,488.0,324.5,3.7,31.0,732.0,620.26,456.98
2016,9,24,13,30,462.0,324.0,3.7,31.0,704.0,578.23,426.59
2016,9,24,13,45,339.0,351.5,3.75,31.0,626.0,506.76,373.95
2016,9,24,14,0,216.0,379.0,3.8,31.0,548.0,446.42,329.28
2016,9,24,14,15,140.5,352.5,3.8,30.5,460.5,372.8,276.18
2016,9,24,14,30,65.0,326.0,3.8,30.0,373.0,311.77,231.98
2016,9,24,14,45,76.5,313.0,3.85,30.0,366.0,298.57,222.28
2016,9,24,15,0,88.0,300.0,3.9,30.0,359.0,284.03,211.18
2016,9,24,15,15,44.0,220.5,3.85,30.0,250.0,202.49,150.68
2016,9,24,15,30,0.0,141.0,3.8,30.0,141.0,128.65,95.63
2016,9,24,15,45,0.0,125.0,3.8,30.0,125.0,114.25,84.78
2016,9,24,16,0,0.0,109.0,3.8,30.0,109.0,99.92,73.84
2016,9,24,16,15,0.0,96.0,3.6,29.5,96.0,88.2,64.98
2016,9,24,16,30,0.0,83.0,3.4,29.0,83.0,76.56,58.86
2016,9,24,16,45,0.0,69.5,3.2,28.5,69.5,64.53,49.03
2016,9,24,17,0,0.0,56.0,3.0,28.0,56.0,52.06,38.64
2016,9,24,17,15,0.0,43.0,2.75,27.5,43.0,39.94,28.35
2016,9,24,17,30,0.0,30.0,2.5,27.0,30.0,27.84,17.89
2016,9,24,17,45,0.0,19.5,2.3,27.0,19.5,18.08,9.27
2016,9,24,18,0,0.0,9.0,2.1,27.0,9.0,8.33,0.0
2016,9,24,18,15,0.0,4.5,2.15,26.5,4.5,4.29,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,3.5,2.1,23.5,3.5,3.24,0.0
2016,9,25,7,0,0.0,7.0,2.3,24.0,7.0,6.48,0.0
2016,9,25,7,15,0.0,12.0,2.35,24.0,12.0,11.11,3.46
2016,9,25,7,30,0.0,17.0,2.4,24.0,17.0,15.75,7.38
2016,9,25,7,45,0.0,22.0,2.45,24.5,22.0,20.4,11.24
2016,9,25,8,0,0.0,27.0,2.5,25.0,27.0,25.05,15.03
2016,9,25,8,15,0.0,84.5,2.5,25.0,84.5,79.5,59.44
2016,9,25,8,30,0.0,142.0,2.5,25.0,142.0,139.05,106.95
2016,9,25,8,45,83.0,190.5,2.5,25.5,235.5,266.85,209.02
2016,9,25,9,0,166.0,239.0,2.5,26.0,329.0,402.11,312.16
2016,9,25,9,15,177.0,262.0,2.5,26.0,365.5,436.94,336.61
2016,9,25,9,30,188.0,285.0,2.5,26.0,402.0,471.18,360.75
2016,9,25,9,45,143.5,303.5,2.5,26.5,396.0,451.45,343.11
2016,9,25,10,0,99.0,322.0,2.5,27.0,390.0,417.89,315.85
2016,9,25,10,15,81.5,330.5,2.5,27.0,389.0,408.32,307.74
2016,9,25,10,30,64.0,339.0,2.5,27.0,388.0,398.44,299.37
2016,9,25,10,45,35.0,264.0,2.5,27.5,291.0,291.66,219.26
2016,9,25,11,0,6.0,189.0,2.5,28.0,194.0,183.67,136.89
2016,9,25,11,15,3.0,142.0,2.45,28.0,144.5,135.84,100.37
2016,9,25,11,30,0.0,95.0,2.4,28.0,95.0,88.79,63.95
2016,9,25,11,45,4.5,153.0,2.4,28.0,156.5,147.15,109.08
2016,9,25,12,0,9.0,211.0,2.4,28.0,218.0,205.19,153.08
2016,9,25,12,15,181.5,301.5,2.35,28.0,456.5,437.15,328.31
2016,9,25,12,30,354.0,392.0,2.3,28.0,695.0,643.68,474.2
2016,9,25,12,45,184.0,331.0,2.25,28.0,489.0,445.23,330.88
2016,9,25,13,0,14.0,270.0,2.2,28.0,283.0,260.01,193.13
2016,9,25,13,15,65.0,335.0,2.1,28.0,389.0,349.67,260.57
2016,9,25,13,30,116.0,400.0,2.0,28.0,495.0,430.33,318.66
2016,9,25,13,45,168.0,388.0,1.95,28.0,521.0,440.02,325.56
2016,9,25,14,0,220.0,376.0,1.9,28.0,547.0,444.92,328.92
2016,9,25,14,15,145.5,351.5,1.85,27.5,462.5,373.56,277.39
2016,9,25,14,30,71.0,327.0,1.8,27.0,378.0,314.63,234.95
2016,9,25,14,45,39.0,263.0,1.8,27.0,290.5,244.21,183.15
2016,9,25,15,0,7.0,199.0,1.8,27.0,203.0,182.25,137.09
2016,9,25,15,15,3.5,107.0,1.8,26.5,109.0,100.21,74.11
2016,9,25,15,30,0.0,15.0,1.8,26.0,15.0,13.93,5.64
2016,9,25,15,45,0.0,12.0,1.8,26.0,12.0,11.14,3.42
2016,9,25,16,0,0.0,9.0,1.8,26.0,9.0,8.35,1.17
2016,9,25,16,15,0.0,8.0,1.75,25.5,8.0,7.42,0.44
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.7,25.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.6,24.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,2.7,21.0,6.0,5.55,0.0
2016,9,26,7,0,0.0,12.0,2.9,21.0,12.0,11.11,3.32
2016,9,26,7,15,0.0,20.0,3.05,21.0,20.0,18.54,9.7
2016,9,26,7,30,0.0,28.0,3.2,21.0,28.0,25.97,16.06
2016,9,26,7,45,0.0,36.5,3.35,21.0,36.5,33.88,22.73
2016,9,26,8,0,0.0,45.0,3.5,21.0,45.0,41.8,29.32
2016,9,26,8,15,0.0,52.0,3.55,21.0,52.0,48.33,34.66
2016,9,26,8,30,0.0,59.0,3.6,21.0,59.0,54.87,39.94
2016,9,26,8,45,0.0,63.5,3.7,21.5,63.5,59.08,43.15
2016,9,26,9,0,0.0,68.0,3.8,22.0,68.0,63.29,46.34
2016,9,26,9,15,0.0,84.5,3.8,22.0,84.5,78.73,58.72
2016,9,26,9,30,0.0,101.0,3.8,22.0,101.0,94.43,71.19
2016,9,26,9,45,0.0,96.5,3.8,22.0,96.5,90.06,67.47
2016,9,26,10,0,0.0,92.0,3.8,22.0,92.0,85.81,63.89
2016,9,26,10,15,0.0,119.0,3.75,22.0,119.0,111.6,84.36
2016,9,26,10,30,0.0,146.0,3.7,22.0,146.0,137.47,104.68
2016,9,26,10,45,6.0,194.5,3.65,22.5,199.5,189.4,145.21
2016,9,26,11,0,12.0,243.0,3.6,23.0,253.0,241.21,184.84
2016,9,26,11,15,8.0,206.5,3.6,23.0,213.0,201.75,154.01
2016,9,26,11,30,4.0,170.0,3.6,23.0,173.0,163.06,123.78
2016,9,26,11,45,6.5,196.5,3.6,23.5,202.0,189.93,144.43
2016,9,26,12,0,9.0,223.0,3.6,24.0,231.0,216.46,164.5
2016,9,26,12,15,11.5,246.0,3.6,24.0,256.0,239.28,181.91
2016,9,26,12,30,14.0,269.0,3.6,24.0,281.0,261.62,198.89
2016,9,26,12,45,7.0,182.5,3.65,24.0,188.5,175.18,132.52
2016,9,26,13,0,0.0,96.0,3.7,24.0,96.0,89.65,65.7
2016,9,26,13,15,11.5,200.5,3.7,24.0,210.0,193.48,147.16
2016,9,26,13,30,23.0,305.0,3.7,24.0,324.0,293.79,223.82
2016,9,26,13,45,16.0,264.0,3.7,24.0,277.0,251.04,191.18
2016,9,26,14,0,9.0,223.0,3.7,24.0,230.0,209.25,159.34
2016,9,26,14,15,11.0,231.0,3.7,23.5,239.5,215.97,165.13
2016,9,26,14,30,13.0,239.0,3.7,23.0,249.0,222.11,170.42
2016,9,26,14,45,6.5,201.5,3.7,23.0,206.5,185.53,142.26
2016,9,26,15,0,0.0,164.0,3.7,23.0,164.0,149.79,114.63
2016,9,26,15,15,65.0,211.5,3.65,23.0,249.0,200.33,152.88
2016,9,26,15,30,130.0,259.0,3.6,23.0,334.0,235.43,177.73
2016,9,26,15,45,126.0,235.0,3.55,23.0,302.0,205.19,154.05
2016,9,26,16,0,122.0,211.0,3.5,23.0,270.0,175.65,131.69
2016,9,26,16,15,113.5,187.0,3.4,22.5,237.0,146.65,111.48
2016,9,26,16,30,105.0,163.0,3.3,22.0,204.0,123.53,100.67
2016,9,26,16,45,93.5,138.5,3.25,22.0,171.0,106.94,86.78
2016,9,26,17,0,82.0,114.0,3.2,22.0,138.0,93.59,75.38
2016,9,26,17,15,63.0,89.5,3.15,21.5,105.5,74.72,59.06
2016,9,26,17,30,44.0,65.0,3.1,21.0,73.0,55.4,41.98
2016,9,26,17,45,22.0,42.5,3.05,21.0,46.5,37.05,25.29
2016,9,26,18,0,0.0,20.0,3.0,21.0,20.0,18.4,3.48
2016,9,26,18,15,0.0,10.0,3.05,20.5,10.0,9.53,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,3.05,18.0,13.5,12.51,1.82
2016,9,27,7,0,0.0,27.0,3.1,18.0,27.0,25.07,14.76
2016,9,27,7,15,0.0,45.0,3.15,18.0,45.0,42.75,30.04
2016,9,27,7,30,0.0,63.0,3.2,18.0,63.0,60.94,45.65
2016,9,27,7,45,0.0,83.0,3.3,18.5,83.0,81.12,62.58
2016,9,27,8,0,0.0,103.0,3.4,19.0,103.0,101.03,78.93
2016,9,27,8,15,24.0,139.5,3.45,19.5,150.5,156.86,125.14
2016,9,27,8,30,48.0,176.0,3.5,20.0,198.0,225.07,180.2
2016,9,27,8,45,24.0,165.0,3.6,20.5,176.0,180.85,143.03
2016,9,27,9,0,0.0,154.0,3.7,21.0,154.0,148.53,115.57
2016,9,27,9,15,56.5,217.5,3.65,21.5,252.5,272.13,214.82
2016,9,27,9,30,113.0,281.0,3.6,22.0,351.0,389.65,305.45
2016,9,27,9,45,94.5,296.0,3.55,22.5,357.5,387.82,301.52
2016,9,27,10,0,76.0,311.0,3.5,23.0,364.0,385.22,297.51
2016,9,27,10,15,73.0,325.5,3.35,23.0,378.5,395.03,303.9
2016,9,27,10,30,70.0,340.0,3.2,23.0,393.0,404.41,309.93
2016,9,27,10,45,68.0,351.5,3.1,23.5,404.5,411.08,313.47
2016,9,27,11,0,66.0,363.0,3.0,24.0,416.0,417.38,316.76
2016,9,27,11,15,86.0,383.0,2.9,24.0,453.5,450.83,341.24
2016,9,27,11,30,106.0,403.0,2.8,24.0,491.0,482.98,364.37
2016,9,27,11,45,215.0,399.5,2.7,24.5,580.0,570.42,428.57
2016,9,27,12,0,324.0,396.0,2.6,25.0,669.0,650.68,485.33
2016,9,27,12,15,198.5,397.5,2.55,24.5,565.0,536.13,401.69
2016,9,27,12,30,73.0,399.0,2.5,24.0,461.0,429.63,322.85
2016,9,27,12,45,52.5,369.0,2.5,24.0,413.5,381.32,287.58
2016,9,27,13,0,32.0,339.0,2.5,24.0,366.0,335.03,253.18
2016,9,27,13,15,33.0,335.5,2.5,24.0,362.5,328.51,248.6
2016,9,27,13,30,34.0,332.0,2.5,24.0,359.0,321.81,243.75
2016,9,27,13,45,41.5,333.5,2.55,24.0,366.0,322.88,244.84
2016,9,27,14,0,49.0,335.0,2.6,24.0,373.0,322.91,245.07
2016,9,27,14,15,73.5,334.5,2.6,24.0,388.5,328.18,249.16
2016,9,27,14,30,98.0,334.0,2.6,24.0,404.0,330.49,250.7
2016,9,27,14,45,131.0,318.0,2.65,24.0,406.5,315.33,238.72
2016,9,27,15,0,164.0,302.0,2.7,24.0,409.0,301.62,227.24
2016,9,27,15,15,166.0,279.5,2.6,24.0,381.0,271.34,203.29
2016,9,27,15,30,168.0,257.0,2.5,24.0,353.0,240.97,179.23
2016,9,27,15,45,160.0,233.0,2.4,24.0,317.5,207.98,153.83
2016,9,27,16,0,152.0,209.0,2.3,24.0,282.0,176.13,130.21
2016,9,27,16,15,144.5,184.5,2.05,23.5,247.5,145.16,109.26
2016,9,27,16,30,137.0,160.0,1.8,23.0,213.0,121.7,98.56
2016,9,27,16,45,306.0,120.5,1.6,23.0,214.0,90.42,72.27
2016,9,27,17,0,475.0,81.0,1.4,23.0,215.0,59.19,45.59
2016,9,27,17,15,401.0,69.0,1.3,22.5,164.5,51.13,38.58
2016,9,27,17,30,327.0,57.0,1.2,22.0,114.0,43.32,31.48
2016,9,27,17,45,227.5,40.0,1.1,21.5,72.5,31.05,20.13
2016,9,27,18,0,128.0,23.0,1.0,21.0,31.0,18.19,1.0
2016,9,27,18,15,64.0,11.5,0.95,21.0,15.5,10.96,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,161.5,19.5,1.45,18.5,39.5,125.33,64.73
2016,9,28,7,0,323.0,39.0,1.7,19.0,79.0,246.49,192.2
2016,9,28,7,15,413.0,50.0,1.65,19.5,129.0,324.97,260.7
2016,9,28,7,30,503.0,61.0,1.6,20.0,179.0,410.17,331.07
2016,9,28,7,45,561.0,68.5,1.6,20.5,233.0,476.0,383.43
2016,9,28,8,0,619.0,76.0,1.6,21.0,287.0,544.43,435.34
2016,9,28,8,15,658.0,81.5,1.45,21.5,340.5,598.59,473.1
2016,9,28,8,30,697.0,87.0,1.3,22.0,394.0,653.02,508.61
2016,9,28,8,45,725.0,91.5,1.2,23.0,445.0,693.96,532.5
2016,9,28,9,0,753.0,96.0,1.1,24.0,496.0,737.41,557.26
2016,9,28,9,15,773.0,99.5,1.05,24.5,542.5,771.43,576.43
2016,9,28,9,30,793.0,103.0,1.0,25.0,589.0,803.2,593.79
2016,9,28,9,45,807.5,106.0,0.95,25.5,630.0,827.17,605.75
2016,9,28,10,0,822.0,109.0,0.9,26.0,671.0,848.26,615.79
2016,9,28,10,15,832.5,111.0,0.85,26.0,705.5,861.69,622.08
2016,9,28,10,30,843.0,113.0,0.8,26.0,740.0,865.64,622.49
2016,9,28,10,45,851.0,114.5,0.8,26.5,767.0,870.09,623.1
2016,9,28,11,0,859.0,116.0,0.8,27.0,794.0,871.19,621.72
2016,9,28,11,15,863.5,117.0,0.8,27.0,812.5,865.36,617.37
2016,9,28,11,30,868.0,118.0,0.8,27.0,831.0,856.17,611.13
2016,9,28,11,45,881.0,112.5,0.85,27.5,844.0,844.23,602.92
2016,9,28,12,0,894.0,107.0,0.9,28.0,857.0,828.78,592.58
2016,9,28,12,15,894.5,107.0,0.95,28.0,858.5,805.36,578.37
2016,9,28,12,30,895.0,107.0,1.0,28.0,860.0,778.91,562.22
2016,9,28,12,45,893.5,106.5,1.05,28.5,853.0,747.62,541.73
2016,9,28,13,0,892.0,106.0,1.1,29.0,846.0,713.67,518.92
2016,9,28,13,15,888.0,105.0,1.1,29.0,830.5,675.13,492.08
2016,9,28,13,30,884.0,104.0,1.1,29.0,815.0,634.43,463.17
2016,9,28,13,45,879.0,102.5,1.1,29.0,791.5,590.73,431.45
2016,9,28,14,0,874.0,101.0,1.1,29.0,768.0,545.33,397.62
2016,9,28,14,15,865.5,99.5,1.1,29.0,737.0,496.76,360.52
2016,9,28,14,30,857.0,98.0,1.1,29.0,706.0,447.22,321.54
2016,9,28,14,45,847.0,95.0,1.1,29.0,668.0,395.11,279.53
2016,9,28,15,0,837.0,92.0,1.1,29.0,630.0,342.65,236.13
2016,9,28,15,15,821.0,89.0,1.05,29.0,586.0,282.58,186.46
2016,9,28,15,30,805.0,86.0,1.0,29.0,542.0,228.84,141.69
2016,9,28,15,45,785.5,82.0,1.0,29.0,493.0,174.85,98.92
2016,9,28,16,0,766.0,78.0,1.0,29.0,444.0,122.58,62.66
2016,9,28,16,15,735.5,74.0,0.95,28.5,391.0,71.92,38.75
2016,9,28,16,30,705.0,70.0,0.9,28.0,338.0,49.81,36.64
2016,9,28,16,45,662.0,64.0,0.85,28.0,284.0,42.87,30.88
2016,9,28,17,0,619.0,58.0,0.8,28.0,230.0,40.45,28.82
2016,9,28,17,15,548.0,50.5,0.75,27.5,176.5,36.6,25.47
2016,9,28,17,30,477.0,43.0,0.7,27.0,123.0,32.6,21.77
2016,9,28,17,45,356.0,31.0,0.7,26.5,78.0,24.23,13.99
2016,9,28,18,0,235.0,19.0,0.7,26.0,33.0,15.34,0.0
2016,9,28,18,15,117.5,9.5,0.75,25.5,16.5,9.05,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,17.5,3.55,16.5,42.0,138.05,66.99
2016,9,29,7,0,392.0,35.0,3.8,17.0,84.0,277.88,219.17
2016,9,29,7,15,483.5,45.0,3.8,17.5,136.0,358.37,291.72
2016,9,29,7,30,575.0,55.0,3.8,18.0,188.0,445.82,366.1
2016,9,29,7,45,631.0,61.5,3.8,18.5,244.0,511.52,420.12
2016,9,29,8,0,687.0,68.0,3.8,19.0,300.0,579.61,473.53
2016,9,29,8,15,724.5,73.0,3.9,19.5,355.5,630.84,510.99
2016,9,29,8,30,762.0,78.0,4.0,20.0,411.0,685.75,549.98
2016,9,29,8,45,789.0,81.5,4.1,21.0,463.5,730.1,579.0
2016,9,29,9,0,816.0,85.0,4.2,22.0,516.0,772.95,606.28
2016,9,29,9,15,834.5,88.0,4.2,22.5,564.0,806.33,627.03
2016,9,29,9,30,853.0,91.0,4.2,23.0,612.0,837.24,645.81
2016,9,29,9,45,868.0,93.0,4.25,23.5,654.0,854.85,655.31
2016,9,29,10,0,883.0,95.0,4.3,24.0,696.0,876.01,667.43
2016,9,29,10,15,893.0,96.5,4.3,24.5,731.5,889.09,673.71
2016,9,29,10,30,903.0,98.0,4.3,25.0,767.0,898.8,677.8
2016,9,29,10,45,910.5,99.5,4.35,25.5,794.5,902.83,678.38
2016,9,29,11,0,918.0,101.0,4.4,26.0,822.0,903.29,676.71
2016,9,29,11,15,922.5,101.5,4.45,26.0,841.5,896.53,671.6
2016,9,29,11,30,927.0,102.0,4.5,26.0,861.0,886.2,664.24
2016,9,29,11,45,929.5,102.5,4.55,26.5,871.5,870.69,652.2
2016,9,29,12,0,932.0,103.0,4.6,27.0,882.0,851.75,638.05
2016,9,29,12,15,932.5,103.5,4.6,27.0,884.0,827.88,621.57
2016,9,29,12,30,933.0,104.0,4.6,27.0,886.0,800.84,602.95
2016,9,29,12,45,931.5,103.5,4.65,27.0,879.0,768.35,580.79
2016,9,29,13,0,930.0,103.0,4.7,27.0,872.0,733.09,556.08
2016,9,29,13,15,926.5,102.5,4.65,27.0,856.0,693.91,526.5
2016,9,29,13,30,923.0,102.0,4.6,27.0,840.0,652.4,494.69
2016,9,29,13,45,918.0,100.5,4.6,27.0,816.0,607.03,459.56
2016,9,29,14,0,913.0,99.0,4.6,27.0,792.0,559.85,422.2
2016,9,29,14,15,904.5,97.5,4.55,27.0,760.0,509.45,381.33
2016,9,29,14,30,896.0,96.0,4.5,27.0,728.0,457.98,338.58
2016,9,29,14,45,882.5,94.5,4.45,27.0,688.0,403.86,292.82
