Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,869.0,93.0,4.4,27.0,648.0,349.66,246.09
2016,9,29,15,15,853.0,90.5,4.3,26.5,602.5,288.3,193.93
2016,9,29,15,30,837.0,88.0,4.2,26.0,557.0,233.21,146.91
2016,9,29,15,45,817.5,83.5,4.1,26.0,506.5,177.06,101.38
2016,9,29,16,0,798.0,79.0,4.0,26.0,456.0,122.62,63.28
2016,9,29,16,15,767.0,74.5,3.65,25.0,401.5,69.82,39.09
2016,9,29,16,30,736.0,70.0,3.3,24.0,347.0,50.15,37.61
2016,9,29,16,45,692.0,64.0,2.95,23.5,291.0,47.48,35.47
2016,9,29,17,0,648.0,58.0,2.6,23.0,235.0,40.73,29.7
2016,9,29,17,15,574.0,50.5,2.4,22.0,180.0,36.87,26.31
2016,9,29,17,30,500.0,43.0,2.2,21.0,125.0,32.87,22.56
2016,9,29,17,45,370.0,31.0,2.05,20.5,78.0,24.47,14.44
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.55,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,9.05,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,17.5,2.5,14.5,42.0,140.6,62.13
2016,9,30,7,0,407.0,35.0,2.7,15.0,84.0,284.86,225.13
2016,9,30,7,15,499.5,44.5,2.6,15.0,137.0,365.73,298.82
2016,9,30,7,30,592.0,54.0,2.5,15.0,190.0,453.55,373.98
2016,9,30,7,45,647.0,60.5,2.45,15.5,246.5,519.06,427.56
2016,9,30,8,0,702.0,67.0,2.4,16.0,303.0,583.1,477.44
2016,9,30,8,15,739.0,72.0,2.2,17.0,358.5,638.12,515.06
2016,9,30,8,30,776.0,77.0,2.0,18.0,414.0,692.93,550.56
2016,9,30,8,45,801.5,81.0,1.85,19.0,466.5,736.94,576.92
2016,9,30,9,0,827.0,85.0,1.7,20.0,519.0,779.34,601.09
2016,9,30,9,15,845.0,88.0,1.75,20.5,567.0,812.4,621.08
2016,9,30,9,30,863.0,91.0,1.8,21.0,615.0,836.45,634.77
2016,9,30,9,45,875.5,93.5,1.85,21.5,657.0,859.02,647.51
2016,9,30,10,0,888.0,96.0,1.9,22.0,699.0,878.53,658.18
2016,9,30,10,15,897.5,98.0,1.85,22.0,734.0,891.63,664.87
2016,9,30,10,30,907.0,100.0,1.8,22.0,769.0,901.31,669.44
2016,9,30,10,45,913.0,101.5,1.8,22.5,796.0,903.91,668.75
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,902.93,665.93
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,896.13,660.21
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,885.76,652.36
2016,9,30,11,45,760.0,196.5,1.7,23.5,821.0,828.61,612.97
2016,9,30,12,0,593.0,288.0,1.7,24.0,781.0,761.77,562.72
2016,9,30,12,15,765.5,195.0,1.7,24.0,833.0,787.72,584.47
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,798.88,592.58
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,765.87,569.22
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,730.1,543.77
2016,9,30,13,15,930.0,100.5,1.7,25.0,853.5,690.44,515.22
2016,9,30,13,30,926.0,100.0,1.7,25.0,837.0,648.49,484.41
2016,9,30,13,45,920.0,98.5,1.75,25.0,812.0,602.44,450.2
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,554.67,413.69
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,504.02,373.69
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,452.36,331.72
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,398.01,286.68
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,343.45,240.33
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,287.77,192.57
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,226.61,141.09
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.0,170.92,96.59
2016,9,30,16,0,795.0,77.0,1.9,25.0,449.0,117.21,59.93
2016,9,30,16,15,763.0,73.0,1.7,24.5,394.5,65.11,37.44
2016,9,30,16,30,731.0,69.0,1.5,24.0,340.0,49.54,37.1
2016,9,30,16,45,683.5,63.0,1.35,23.5,284.0,46.82,34.92
2016,9,30,17,0,636.0,57.0,1.2,23.0,228.0,40.11,29.17
2016,9,30,17,15,560.5,49.5,1.1,22.5,173.5,36.21,25.68
2016,9,30,17,30,485.0,42.0,1.0,22.0,119.0,32.19,21.84
2016,9,30,17,45,360.5,29.5,0.95,21.5,74.0,23.28,13.21
2016,9,30,18,0,236.0,17.0,0.9,21.0,29.0,13.79,0.0
2016,9,30,18,15,118.0,8.5,0.9,20.5,14.5,8.1,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,31.0,20.5,0.8,16.5,24.0,43.19,12.67
2016,10,1,7,0,62.0,41.0,0.8,17.0,48.0,89.72,67.2
2016,10,1,7,15,84.0,64.0,1.0,17.0,79.5,131.49,104.3
2016,10,1,7,30,106.0,87.0,1.2,17.0,111.0,173.59,140.72
2016,10,1,7,45,119.5,110.0,1.45,17.5,144.5,211.01,172.06
2016,10,1,8,0,133.0,133.0,1.7,18.0,178.0,248.69,202.7
2016,10,1,8,15,281.0,139.0,1.6,18.5,254.0,373.36,303.7
2016,10,1,8,30,429.0,145.0,1.5,19.0,330.0,509.57,408.12
2016,10,1,8,45,403.0,172.5,1.45,19.5,363.5,530.18,419.48
2016,10,1,9,0,377.0,200.0,1.4,20.0,397.0,534.81,419.87
2016,10,1,9,15,324.5,233.0,1.2,20.5,413.5,533.89,414.41
2016,10,1,9,30,272.0,266.0,1.0,21.0,430.0,528.94,405.96
2016,10,1,9,45,313.5,277.0,0.85,22.0,479.0,575.61,436.25
2016,10,1,10,0,355.0,288.0,0.7,23.0,528.0,621.84,464.48
2016,10,1,10,15,199.5,300.5,0.7,23.0,437.0,487.48,365.93
2016,10,1,10,30,44.0,313.0,0.7,23.0,346.0,352.41,264.75
2016,10,1,10,45,120.5,347.5,0.75,23.5,441.0,461.19,345.36
2016,10,1,11,0,197.0,382.0,0.8,24.0,536.0,557.14,412.31
2016,10,1,11,15,281.0,373.5,0.75,24.0,598.5,620.92,456.03
2016,10,1,11,30,365.0,365.0,0.7,24.0,661.0,672.76,491.02
2016,10,1,11,45,328.5,381.0,0.7,24.5,649.5,646.89,470.71
2016,10,1,12,0,292.0,397.0,0.7,25.0,638.0,620.65,451.09
2016,10,1,12,15,171.5,384.0,0.65,25.0,526.0,499.03,365.46
2016,10,1,12,30,51.0,371.0,0.6,25.0,414.0,385.71,283.91
2016,10,1,12,45,41.5,352.5,0.55,25.5,387.5,357.14,263.5
2016,10,1,13,0,32.0,334.0,0.5,26.0,361.0,329.58,243.14
2016,10,1,13,15,97.0,362.5,0.5,26.0,440.5,391.97,288.93
2016,10,1,13,30,162.0,391.0,0.5,26.0,520.0,445.81,326.75
2016,10,1,13,45,114.5,366.5,0.5,26.5,456.0,387.01,283.85
2016,10,1,14,0,67.0,342.0,0.5,27.0,392.0,336.19,247.32
2016,10,1,14,15,125.5,337.0,0.55,26.5,426.0,347.55,256.53
2016,10,1,14,30,184.0,332.0,0.6,26.0,460.0,356.13,262.52
2016,10,1,14,45,93.0,253.5,0.7,26.0,318.5,253.61,188.5
2016,10,1,15,0,2.0,175.0,0.8,26.0,177.0,159.54,119.87
2016,10,1,15,15,2.0,170.5,0.9,26.0,172.0,154.58,116.74
2016,10,1,15,30,2.0,166.0,1.0,26.0,167.0,149.42,113.15
2016,10,1,15,45,44.5,181.0,1.1,26.0,202.0,158.65,118.98
2016,10,1,16,0,87.0,196.0,1.2,26.0,237.0,165.07,123.22
2016,10,1,16,15,81.0,173.0,1.15,25.5,207.0,139.27,105.78
2016,10,1,16,30,75.0,150.0,1.1,25.0,177.0,120.58,96.78
2016,10,1,16,45,66.5,125.5,1.1,24.5,147.0,102.46,81.94
2016,10,1,17,0,58.0,101.0,1.1,24.0,117.0,83.87,66.31
2016,10,1,17,15,43.5,77.5,1.05,23.0,88.0,65.46,50.54
2016,10,1,17,30,29.0,54.0,1.0,22.0,59.0,46.63,33.99
2016,10,1,17,45,14.5,33.0,0.95,21.5,35.5,29.19,17.65
2016,10,1,18,0,0.0,12.0,0.9,21.0,12.0,11.44,0.0
2016,10,1,18,15,0.0,6.0,0.9,20.5,6.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,21.0,1.4,15.5,35.0,102.66,30.96
2016,10,2,7,0,245.0,42.0,1.6,16.0,70.0,207.08,161.0
2016,10,2,7,15,333.5,57.5,1.7,16.5,119.5,283.58,229.36
2016,10,2,7,30,422.0,73.0,1.8,17.0,169.0,367.59,300.42
2016,10,2,7,45,482.5,84.5,1.9,18.0,222.5,434.56,354.66
2016,10,2,8,0,543.0,96.0,2.0,19.0,276.0,509.02,412.14
2016,10,2,8,15,585.5,105.0,1.95,20.0,329.5,567.11,454.18
2016,10,2,8,30,628.0,114.0,1.9,21.0,383.0,625.59,494.74
2016,10,2,8,45,658.0,121.0,1.85,22.0,434.5,672.13,524.84
2016,10,2,9,0,688.0,128.0,1.8,23.0,486.0,717.57,552.7
2016,10,2,9,15,711.0,133.0,1.75,23.5,533.0,753.57,574.28
2016,10,2,9,30,734.0,138.0,1.7,24.0,580.0,787.55,594.12
2016,10,2,9,45,749.0,143.0,1.65,24.5,621.0,812.45,607.49
2016,10,2,10,0,764.0,148.0,1.6,25.0,662.0,834.6,618.96
2016,10,2,10,15,776.5,151.5,1.55,25.0,696.5,849.99,627.13
2016,10,2,10,30,789.0,155.0,1.5,25.0,731.0,858.32,630.76
2016,10,2,10,45,797.0,157.5,1.45,25.5,758.0,862.79,630.81
2016,10,2,11,0,805.0,160.0,1.4,26.0,785.0,863.95,628.87
2016,10,2,11,15,811.0,161.5,1.35,26.5,803.5,859.07,623.18
2016,10,2,11,30,817.0,163.0,1.3,27.0,822.0,850.89,615.59
2016,10,2,11,45,872.0,132.5,1.3,27.5,844.5,842.99,609.0
2016,10,2,12,0,927.0,102.0,1.3,28.0,867.0,835.84,603.04
2016,10,2,12,15,927.5,102.0,1.25,28.0,868.5,811.46,586.6
2016,10,2,12,30,928.0,102.0,1.2,28.0,870.0,783.93,568.36
2016,10,2,12,45,925.0,102.5,1.2,28.0,862.0,751.39,547.4
2016,10,2,13,0,922.0,103.0,1.2,28.0,854.0,716.16,523.47
2016,10,2,13,15,918.0,102.5,1.2,28.0,837.5,676.87,495.76
2016,10,2,13,30,914.0,102.0,1.2,28.0,821.0,635.33,465.86
2016,10,2,13,45,906.0,101.5,1.2,28.5,796.0,589.54,431.35
2016,10,2,14,0,898.0,101.0,1.2,29.0,771.0,542.23,394.93
2016,10,2,14,15,889.0,99.0,1.2,28.5,738.5,491.88,356.85
2016,10,2,14,30,880.0,97.0,1.2,28.0,706.0,440.58,316.69
2016,10,2,14,45,859.5,98.0,1.25,28.0,665.0,386.99,273.26
2016,10,2,15,0,839.0,99.0,1.3,28.0,624.0,328.71,225.39
2016,10,2,15,15,821.0,96.0,1.3,28.0,578.5,273.7,179.27
2016,10,2,15,30,803.0,93.0,1.3,28.0,533.0,219.8,134.64
2016,10,2,15,45,777.5,89.5,1.3,28.0,482.0,165.86,93.11
2016,10,2,16,0,752.0,86.0,1.3,28.0,431.0,114.38,60.04
2016,10,2,16,15,717.5,81.0,1.2,27.5,377.0,58.8,36.88
2016,10,2,16,30,683.0,76.0,1.1,27.0,323.0,50.46,37.41
2016,10,2,16,45,631.0,69.5,1.0,26.5,268.0,47.98,35.44
2016,10,2,17,0,579.0,63.0,0.9,26.0,213.0,45.4,33.26
2016,10,2,17,15,498.5,53.5,0.9,25.0,160.0,40.05,28.59
2016,10,2,17,30,418.0,44.0,0.9,24.0,107.0,34.46,23.43
2016,10,2,17,45,283.0,29.5,0.95,23.5,64.0,23.69,12.79
2016,10,2,18,0,148.0,15.0,1.0,23.0,21.0,14.3,0.0
2016,10,2,18,15,74.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,131.0,20.0,1.3,18.5,35.0,104.24,22.65
2016,10,3,7,0,262.0,40.0,1.5,19.0,70.0,212.58,162.82
2016,10,3,7,15,356.0,53.5,1.6,19.5,118.5,289.96,231.58
2016,10,3,7,30,450.0,67.0,1.7,20.0,167.0,378.15,305.14
2016,10,3,7,45,513.5,76.0,1.8,20.5,221.0,446.81,360.71
2016,10,3,8,0,577.0,85.0,1.9,21.0,275.0,518.28,416.16
2016,10,3,8,15,619.0,92.0,1.95,22.0,328.0,574.39,456.79
2016,10,3,8,30,661.0,99.0,2.0,23.0,381.0,630.9,495.96
2016,10,3,8,45,696.0,102.5,2.15,24.0,433.0,677.79,526.75
2016,10,3,9,0,731.0,106.0,2.3,25.0,485.0,723.83,556.24
2016,10,3,9,15,752.5,110.5,2.25,25.5,531.5,758.83,577.25
2016,10,3,9,30,774.0,115.0,2.2,26.0,578.0,788.2,594.1
2016,10,3,9,45,788.5,118.5,2.2,26.5,619.0,811.85,607.26
2016,10,3,10,0,803.0,122.0,2.2,27.0,660.0,832.63,618.47
2016,10,3,10,15,814.5,124.5,2.2,27.0,694.0,846.72,626.45
2016,10,3,10,30,826.0,127.0,2.2,27.0,728.0,857.6,632.46
2016,10,3,10,45,837.0,127.5,2.2,27.5,755.5,862.6,633.46
2016,10,3,11,0,848.0,128.0,2.2,28.0,783.0,864.21,632.42
2016,10,3,11,15,853.5,129.0,2.2,28.0,802.0,858.27,627.83
2016,10,3,11,30,859.0,130.0,2.2,28.0,821.0,848.94,621.21
2016,10,3,11,45,858.5,132.5,2.2,28.5,830.5,832.9,609.09
2016,10,3,12,0,858.0,135.0,2.2,29.0,840.0,813.69,595.06
2016,10,3,12,15,858.5,135.0,2.15,29.0,841.0,789.75,578.8
2016,10,3,12,30,859.0,135.0,2.1,29.0,842.0,762.87,560.67
2016,10,3,12,45,859.5,133.0,2.1,29.5,835.0,731.3,537.82
2016,10,3,13,0,860.0,131.0,2.1,30.0,828.0,697.09,512.58
2016,10,3,13,15,855.5,130.0,2.05,30.0,812.0,658.18,484.37
2016,10,3,13,30,851.0,129.0,2.0,30.0,796.0,617.27,454.23
2016,10,3,13,45,845.5,127.0,2.0,30.0,772.0,573.14,421.36
2016,10,3,14,0,840.0,125.0,2.0,30.0,748.0,527.51,386.53
2016,10,3,14,15,829.5,122.5,2.0,30.0,716.0,477.9,347.87
2016,10,3,14,30,819.0,120.0,2.0,30.0,684.0,427.71,307.68
2016,10,3,14,45,802.5,118.0,2.05,30.0,644.5,375.51,265.15
2016,10,3,15,0,786.0,116.0,2.1,30.0,605.0,323.83,222.13
2016,10,3,15,15,767.0,112.5,2.05,29.5,560.0,271.07,178.38
2016,10,3,15,30,748.0,109.0,2.0,29.0,515.0,214.34,132.3
2016,10,3,15,45,721.0,104.0,2.0,29.0,465.0,161.77,92.27
2016,10,3,16,0,694.0,99.0,2.0,29.0,415.0,111.9,60.73
2016,10,3,16,15,657.0,93.0,1.8,28.5,362.0,64.09,48.45
2016,10,3,16,30,620.0,87.0,1.6,28.0,309.0,59.14,44.57
2016,10,3,16,45,566.5,79.0,1.4,27.5,255.0,55.88,41.97
2016,10,3,17,0,513.0,71.0,1.2,27.0,201.0,52.48,39.09
2016,10,3,17,15,431.5,59.0,1.15,26.0,149.5,45.21,32.78
2016,10,3,17,30,350.0,47.0,1.1,25.0,98.0,37.56,25.82
2016,10,3,17,45,225.0,30.5,1.05,24.5,58.0,23.91,12.45
2016,10,3,18,0,100.0,14.0,1.0,24.0,18.0,13.34,0.0
2016,10,3,18,15,50.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,95.5,21.0,2.2,20.5,31.5,88.49,9.69
2016,10,4,7,0,191.0,42.0,2.4,21.0,63.0,178.65,134.95
2016,10,4,7,15,286.5,57.5,2.45,21.5,110.0,255.93,203.21
2016,10,4,7,30,382.0,73.0,2.5,22.0,157.0,341.55,274.9
2016,10,4,7,45,457.0,81.5,2.55,23.0,210.0,411.89,331.65
2016,10,4,8,0,532.0,90.0,2.6,24.0,263.0,491.8,393.14
2016,10,4,8,15,274.5,122.0,2.8,24.5,212.5,345.26,276.18
2016,10,4,8,30,17.0,154.0,3.0,25.0,162.0,166.01,128.77
2016,10,4,8,45,27.5,179.5,3.2,25.5,193.5,210.47,163.78
2016,10,4,9,0,38.0,205.0,3.4,26.0,225.0,245.36,190.34
2016,10,4,9,15,127.0,237.5,3.4,26.0,312.0,363.84,282.97
2016,10,4,9,30,216.0,270.0,3.4,26.0,399.0,472.47,365.19
2016,10,4,9,45,169.0,291.5,3.45,26.5,396.5,455.61,349.23
2016,10,4,10,0,122.0,313.0,3.5,27.0,394.0,436.72,332.41
2016,10,4,10,15,86.5,314.0,3.45,27.0,373.5,392.73,298.3
2016,10,4,10,30,51.0,315.0,3.4,27.0,353.0,360.14,272.54
2016,10,4,10,45,184.0,335.0,3.4,27.5,476.0,500.63,378.32
2016,10,4,11,0,317.0,355.0,3.4,28.0,599.0,637.14,476.33
2016,10,4,11,15,290.5,371.0,3.4,28.0,599.0,622.75,464.0
2016,10,4,11,30,264.0,387.0,3.4,28.0,599.0,607.33,451.87
2016,10,4,11,45,269.0,391.5,3.4,28.5,609.5,605.21,449.17
2016,10,4,12,0,274.0,396.0,3.4,29.0,620.0,601.73,445.48
2016,10,4,12,15,292.5,392.0,3.35,29.0,631.5,599.06,443.52
2016,10,4,12,30,311.0,388.0,3.3,29.0,643.0,594.51,440.18
2016,10,4,12,45,339.5,377.5,3.3,29.5,653.5,589.01,435.61
2016,10,4,13,0,368.0,367.0,3.3,30.0,664.0,580.88,429.03
2016,10,4,13,15,352.5,361.5,3.25,30.0,641.5,546.93,404.26
2016,10,4,13,30,337.0,356.0,3.2,30.0,619.0,513.35,379.66
2016,10,4,13,45,585.5,234.5,3.2,30.0,673.5,521.82,387.28
2016,10,4,14,0,834.0,113.0,3.2,30.0,728.0,510.32,377.85
2016,10,4,14,15,823.5,111.0,3.15,30.0,696.0,461.6,338.75
2016,10,4,14,30,813.0,109.0,3.1,30.0,664.0,412.29,298.38
2016,10,4,14,45,793.0,109.0,3.05,30.0,624.5,361.07,255.8
2016,10,4,15,0,773.0,109.0,3.0,30.0,585.0,310.7,213.25
2016,10,4,15,15,753.5,105.5,2.85,30.0,541.0,258.65,169.34
2016,10,4,15,30,734.0,102.0,2.7,30.0,497.0,203.08,123.83
2016,10,4,15,45,706.5,97.5,2.6,30.0,448.0,151.83,85.08
2016,10,4,16,0,679.0,93.0,2.5,30.0,399.0,103.31,55.13
2016,10,4,16,15,641.0,87.5,2.25,29.5,347.0,56.94,42.31
2016,10,4,16,30,603.0,82.0,2.0,29.0,295.0,55.39,41.24
2016,10,4,16,45,546.0,74.5,1.8,29.0,242.0,52.36,38.73
2016,10,4,17,0,489.0,67.0,1.6,29.0,189.0,49.2,35.97
2016,10,4,17,15,403.0,56.0,1.55,28.0,139.5,42.7,30.34
2016,10,4,17,30,317.0,45.0,1.5,27.0,90.0,34.62,23.07
2016,10,4,17,45,188.5,29.0,1.45,26.5,52.0,22.74,10.87
2016,10,4,18,0,60.0,13.0,1.4,26.0,14.0,12.39,0.0
2016,10,4,18,15,30.0,6.5,1.6,25.5,7.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,124.5,19.0,1.1,22.5,32.5,98.04,0.0
2016,10,5,7,0,249.0,38.0,1.2,23.0,65.0,202.19,150.86
2016,10,5,7,15,349.5,50.5,1.35,23.5,113.0,280.6,219.95
2016,10,5,7,30,450.0,63.0,1.5,24.0,161.0,371.3,294.48
2016,10,5,7,45,519.5,70.5,1.65,24.5,214.5,441.42,350.61
2016,10,5,8,0,589.0,78.0,1.8,25.0,268.0,514.79,406.99
2016,10,5,8,15,631.5,84.0,1.85,25.5,321.0,569.99,447.29
2016,10,5,8,30,674.0,90.0,1.9,26.0,374.0,625.64,486.06
2016,10,5,8,45,710.5,92.5,1.95,26.5,425.5,672.41,516.87
2016,10,5,9,0,747.0,95.0,2.0,27.0,477.0,715.23,544.25
2016,10,5,9,15,768.0,98.5,1.95,27.5,523.0,749.07,564.22
2016,10,5,9,30,789.0,102.0,1.9,28.0,569.0,780.69,582.36
2016,10,5,9,45,806.5,103.5,1.9,28.5,610.0,804.61,595.51
2016,10,5,10,0,824.0,105.0,1.9,29.0,651.0,825.75,606.8
2016,10,5,10,15,835.0,107.0,1.85,29.5,685.0,838.93,612.38
2016,10,5,10,30,846.0,109.0,1.8,30.0,719.0,843.07,612.18
2016,10,5,10,45,854.5,110.0,1.8,30.5,745.5,846.82,612.42
2016,10,5,11,0,863.0,111.0,1.8,31.0,772.0,847.22,610.63
2016,10,5,11,15,867.5,112.0,1.75,31.0,790.0,840.89,605.41
2016,10,5,11,30,872.0,113.0,1.7,31.0,808.0,831.2,598.21
2016,10,5,11,45,878.5,111.0,1.7,31.5,818.5,816.79,587.41
2016,10,5,12,0,885.0,109.0,1.7,32.0,829.0,799.07,574.63
2016,10,5,12,15,885.5,109.0,1.7,32.0,830.0,775.46,559.29
2016,10,5,12,30,886.0,109.0,1.7,32.0,831.0,748.88,542.04
2016,10,5,12,45,884.5,108.0,1.7,32.5,823.5,717.1,519.97
2016,10,5,13,0,883.0,107.0,1.7,33.0,816.0,682.72,494.89
2016,10,5,13,15,879.0,106.0,1.7,33.0,799.5,644.33,467.65
2016,10,5,13,30,875.0,105.0,1.7,33.0,783.0,603.84,438.33
2016,10,5,13,45,869.0,103.5,1.7,33.0,759.0,559.89,405.86
2016,10,5,14,0,863.0,102.0,1.7,33.0,735.0,514.38,371.37
2016,10,5,14,15,853.0,100.0,1.7,33.0,703.0,465.31,333.35
2016,10,5,14,30,843.0,98.0,1.7,33.0,671.0,415.46,293.68
2016,10,5,14,45,831.0,95.5,1.75,33.0,632.5,358.99,248.3
2016,10,5,15,0,819.0,93.0,1.8,33.0,594.0,306.95,205.15
2016,10,5,15,15,800.5,90.0,1.8,32.5,549.0,253.22,160.96
2016,10,5,15,30,782.0,87.0,1.8,32.0,504.0,200.67,118.57
2016,10,5,15,45,758.0,83.0,1.85,32.0,455.0,148.08,79.48
2016,10,5,16,0,734.0,79.0,1.9,32.0,406.0,97.78,49.59
2016,10,5,16,15,698.0,74.0,1.75,31.5,353.0,52.19,37.99
2016,10,5,16,30,662.0,69.0,1.6,31.0,300.0,45.79,32.86
2016,10,5,16,45,610.0,63.0,1.45,30.5,246.5,43.45,31.01
2016,10,5,17,0,558.0,57.0,1.3,30.0,193.0,41.03,28.95
2016,10,5,17,15,472.0,48.0,1.2,29.0,142.5,35.88,24.47
2016,10,5,17,30,386.0,39.0,1.1,28.0,92.0,30.52,19.51
2016,10,5,17,45,241.5,25.0,1.05,27.5,53.0,20.02,8.2
2016,10,5,18,0,97.0,11.0,1.0,27.0,14.0,10.48,0.0
2016,10,5,18,15,48.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,121.5,18.5,1.25,23.5,31.5,95.1,0.0
2016,10,6,7,0,243.0,37.0,1.4,24.0,63.0,197.28,145.92
2016,10,6,7,15,346.5,49.0,1.5,24.5,110.5,278.15,217.11
2016,10,6,7,30,450.0,61.0,1.6,25.0,158.0,367.81,290.73
2016,10,6,7,45,541.0,64.0,1.7,25.5,214.0,445.8,352.93
2016,10,6,8,0,632.0,67.0,1.8,26.0,270.0,528.28,416.0
2016,10,6,8,15,672.5,72.5,1.8,26.5,323.0,582.59,454.98
2016,10,6,8,30,713.0,78.0,1.8,27.0,376.0,634.06,489.62
2016,10,6,8,45,455.5,150.0,1.8,27.5,349.5,537.85,414.5
2016,10,6,9,0,198.0,222.0,1.8,28.0,323.0,402.81,308.87
2016,10,6,9,15,130.5,238.5,1.8,28.0,307.5,367.2,280.56
2016,10,6,9,30,63.0,255.0,1.8,28.0,292.0,316.84,240.56
2016,10,6,9,45,65.0,272.0,1.8,28.5,313.0,334.51,252.73
2016,10,6,10,0,67.0,289.0,1.8,29.0,334.0,351.85,264.26
2016,10,6,10,15,143.5,311.5,1.8,29.5,413.0,448.62,335.02
2016,10,6,10,30,220.0,334.0,1.8,30.0,492.0,533.37,394.67
2016,10,6,10,45,212.0,353.0,1.8,30.5,510.0,541.66,397.97
2016,10,6,11,0,204.0,372.0,1.8,31.0,528.0,548.71,400.96
2016,10,6,11,15,554.0,233.0,1.85,31.0,669.0,706.43,517.23
2016,10,6,11,30,904.0,94.0,1.9,31.0,810.0,834.43,603.59
2016,10,6,11,45,632.5,230.5,2.0,31.5,735.0,742.14,538.3
2016,10,6,12,0,361.0,367.0,2.1,32.0,660.0,638.56,461.89
2016,10,6,12,15,632.0,232.0,2.1,32.0,745.0,704.12,512.67
2016,10,6,12,30,903.0,97.0,2.1,32.0,830.0,746.0,543.81
2016,10,6,12,45,902.0,96.5,2.15,32.0,822.5,714.64,522.78
2016,10,6,13,0,901.0,96.0,2.2,32.0,815.0,680.57,498.79
2016,10,6,13,15,897.0,95.0,2.2,32.0,798.5,641.64,470.65
2016,10,6,13,30,893.0,94.0,2.2,32.0,782.0,600.55,440.37
2016,10,6,13,45,887.0,92.5,2.25,32.5,758.0,555.98,406.22
2016,10,6,14,0,881.0,91.0,2.3,33.0,734.0,509.79,370.06
2016,10,6,14,15,871.0,89.5,2.35,32.5,701.5,460.45,332.07
2016,10,6,14,30,861.0,88.0,2.4,32.0,669.0,410.31,292.16
2016,10,6,14,45,835.0,91.5,2.45,32.0,627.5,358.4,249.48
2016,10,6,15,0,809.0,95.0,2.5,32.0,586.0,302.26,203.1
2016,10,6,15,15,789.5,92.0,2.55,32.0,541.0,248.92,158.6
2016,10,6,15,30,770.0,89.0,2.6,32.0,496.0,196.89,116.33
2016,10,6,15,45,738.0,86.5,2.7,32.0,446.0,145.43,78.66
2016,10,6,16,0,706.0,84.0,2.8,32.0,396.0,92.06,47.04
2016,10,6,16,15,668.0,79.0,2.7,31.5,343.5,50.98,37.01
2016,10,6,16,30,630.0,74.0,2.6,31.0,291.0,49.74,36.17
2016,10,6,16,45,562.0,68.5,2.55,30.5,236.5,47.99,34.81
2016,10,6,17,0,494.0,63.0,2.5,30.0,182.0,46.29,33.33
2016,10,6,17,15,404.0,52.5,2.4,29.0,132.5,40.07,27.92
2016,10,6,17,30,314.0,42.0,2.3,28.0,83.0,33.58,21.92
2016,10,6,17,45,173.0,26.0,2.2,27.5,47.0,20.43,7.6
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.53,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.92,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.85,0.0
2016,10,7,7,15,0.0,4.0,1.7,23.5,4.0,3.7,0.0
2016,10,7,7,30,0.0,6.0,1.7,24.0,6.0,5.55,0.0
2016,10,7,7,45,0.0,8.0,1.75,24.5,8.0,7.41,0.48
2016,10,7,8,0,0.0,10.0,1.8,25.0,10.0,9.26,2.01
2016,10,7,8,15,0.0,12.0,1.85,25.5,12.0,11.12,3.52
2016,10,7,8,30,0.0,14.0,1.9,26.0,14.0,12.98,5.01
2016,10,7,8,45,23.0,110.0,2.0,26.5,121.5,127.79,98.17
2016,10,7,9,0,46.0,206.0,2.1,27.0,229.0,252.92,195.31
2016,10,7,9,15,161.0,231.0,2.25,27.5,323.5,382.52,295.03
2016,10,7,9,30,276.0,256.0,2.4,28.0,418.0,515.48,393.12
2016,10,7,9,45,284.5,270.5,2.55,28.5,448.0,537.88,407.18
2016,10,7,10,0,293.0,285.0,2.7,29.0,478.0,559.11,420.92
2016,10,7,10,15,146.5,158.5,2.85,29.0,255.0,295.77,226.47
2016,10,7,10,30,0.0,32.0,3.0,29.0,32.0,29.79,17.89
2016,10,7,10,45,0.0,33.0,3.15,29.5,33.0,30.74,18.63
2016,10,7,11,0,0.0,34.0,3.3,30.0,34.0,31.68,19.29
2016,10,7,11,15,3.5,116.5,3.45,30.0,119.5,111.88,81.74
2016,10,7,11,30,7.0,199.0,3.6,30.0,205.0,192.83,143.42
2016,10,7,11,45,7.5,199.5,3.75,30.0,205.5,193.17,143.49
2016,10,7,12,0,8.0,200.0,3.9,30.0,206.0,193.46,143.69
2016,10,7,12,15,105.5,300.5,4.05,30.0,385.5,366.42,274.89
2016,10,7,12,30,203.0,401.0,4.2,30.0,565.0,522.63,388.52
2016,10,7,12,45,263.0,385.0,4.35,30.0,595.5,538.96,400.66
2016,10,7,13,0,323.0,369.0,4.5,30.0,626.0,548.47,408.2
2016,10,7,13,15,348.0,353.5,4.6,30.0,625.0,532.28,396.61
2016,10,7,13,30,373.0,338.0,4.7,30.0,624.0,513.62,382.98
2016,10,7,13,45,428.0,304.0,4.8,30.0,622.0,490.53,365.97
2016,10,7,14,0,483.0,270.0,4.9,30.0,620.0,463.56,345.18
2016,10,7,14,15,488.5,252.0,4.9,29.5,592.5,423.04,313.99
2016,10,7,14,30,494.0,234.0,4.9,29.0,565.0,381.47,281.14
2016,10,7,14,45,369.0,252.5,4.95,29.0,491.5,329.6,241.66
2016,10,7,15,0,244.0,271.0,5.0,29.0,418.0,290.42,213.23
2016,10,7,15,15,229.0,250.0,5.05,28.5,380.0,253.35,184.74
2016,10,7,15,30,214.0,229.0,5.1,28.0,342.0,217.96,157.85
2016,10,7,15,45,410.5,170.5,5.15,27.5,359.5,167.72,111.61
2016,10,7,16,0,607.0,112.0,5.2,27.0,377.0,105.77,63.02
2016,10,7,16,15,565.5,104.5,5.2,26.5,326.0,70.8,54.67
2016,10,7,16,30,524.0,97.0,5.2,26.0,275.0,68.58,53.04
2016,10,7,16,45,469.0,86.0,5.25,25.5,223.5,62.07,47.61
2016,10,7,17,0,414.0,75.0,5.3,25.0,172.0,55.52,41.94
2016,10,7,17,15,328.0,60.5,5.25,24.0,124.5,45.83,33.4
2016,10,7,17,30,242.0,46.0,5.2,23.0,77.0,35.69,24.08
2016,10,7,17,45,121.0,23.0,5.2,22.5,38.5,18.02,5.19
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,139.5,17.0,4.2,15.0,31.0,99.52,0.0
2016,10,8,7,0,279.0,34.0,4.3,15.0,62.0,210.41,160.33
2016,10,8,7,15,378.0,46.0,4.4,15.5,110.0,290.29,236.18
2016,10,8,7,30,477.0,58.0,4.5,16.0,158.0,377.8,312.54
2016,10,8,7,45,541.5,66.0,4.6,17.0,211.5,445.46,369.54
2016,10,8,8,0,606.0,74.0,4.7,18.0,265.0,516.07,426.39
2016,10,8,8,15,648.0,80.0,4.6,18.5,318.0,570.91,468.85
2016,10,8,8,30,690.0,86.0,4.5,19.0,371.0,626.13,509.5
2016,10,8,8,45,721.0,90.0,4.45,19.5,422.0,670.5,540.27
2016,10,8,9,0,752.0,94.0,4.4,20.0,473.0,710.61,567.12
2016,10,8,9,15,773.0,98.0,4.3,20.5,519.0,744.75,588.85
2016,10,8,9,30,794.0,102.0,4.2,21.0,565.0,776.62,608.74
2016,10,8,9,45,812.0,103.5,4.15,22.0,606.0,800.66,621.73
2016,10,8,10,0,830.0,105.0,4.1,23.0,647.0,821.89,632.62
2016,10,8,10,15,841.0,107.0,4.05,23.5,681.5,834.79,638.84
2016,10,8,10,30,852.0,109.0,4.0,24.0,716.0,844.44,642.9
2016,10,8,10,45,862.5,109.5,3.95,24.5,743.0,843.37,639.63
2016,10,8,11,0,873.0,110.0,3.9,25.0,770.0,844.6,638.19
2016,10,8,11,15,878.5,111.0,3.8,25.5,788.5,838.79,631.79
2016,10,8,11,30,884.0,112.0,3.7,26.0,807.0,829.56,623.25
2016,10,8,11,45,639.5,231.0,3.65,26.5,737.0,742.81,558.53
2016,10,8,12,0,395.0,350.0,3.6,27.0,667.0,645.02,482.6
2016,10,8,12,15,464.5,322.5,3.6,27.0,695.5,658.74,493.77
2016,10,8,12,30,534.0,295.0,3.6,27.0,724.0,663.77,498.01
2016,10,8,12,45,540.0,289.0,3.6,27.5,719.5,639.98,479.61
2016,10,8,13,0,546.0,283.0,3.6,28.0,715.0,614.3,459.83
2016,10,8,13,15,714.5,195.5,3.6,28.0,748.0,612.82,460.34
2016,10,8,13,30,883.0,108.0,3.6,28.0,781.0,599.87,451.12
2016,10,8,13,45,737.5,168.5,3.6,28.5,718.5,532.97,398.49
2016,10,8,14,0,592.0,229.0,3.6,29.0,656.0,478.69,355.44
2016,10,8,14,15,724.0,164.0,3.6,29.0,662.5,447.13,329.31
2016,10,8,14,30,856.0,99.0,3.6,29.0,669.0,410.27,296.59
2016,10,8,14,45,834.0,100.0,3.6,29.0,628.0,352.99,248.8
2016,10,8,15,0,812.0,101.0,3.6,29.0,587.0,301.14,204.56
2016,10,8,15,15,793.0,97.5,3.55,28.5,542.0,247.47,159.38
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,195.08,116.66
2016,10,8,15,45,755.0,87.5,3.5,28.0,448.0,141.72,77.16
2016,10,8,16,0,736.0,81.0,3.5,28.0,399.0,90.14,47.95
2016,10,8,16,15,698.5,76.0,3.2,27.5,345.5,49.36,36.33
2016,10,8,16,30,661.0,71.0,2.9,27.0,292.0,47.99,35.36
2016,10,8,16,45,613.0,63.0,2.6,26.5,239.0,44.13,32.15
2016,10,8,17,0,565.0,55.0,2.3,26.0,186.0,40.05,28.6
2016,10,8,17,15,474.5,45.5,2.1,25.0,134.5,34.37,23.54
2016,10,8,17,30,384.0,36.0,1.9,24.0,83.0,28.44,17.89
2016,10,8,17,45,192.0,18.0,1.75,23.0,41.5,13.97,1.64
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,208.5,14.0,2.7,13.5,34.5,128.07,0.0
2016,10,9,7,0,417.0,28.0,3.0,14.0,69.0,272.9,207.24
2016,10,9,7,15,519.0,36.5,3.0,14.5,121.5,349.83,284.06
2016,10,9,7,30,621.0,45.0,3.0,15.0,174.0,440.74,362.92
2016,10,9,7,45,680.0,50.5,3.05,16.0,230.5,507.46,418.41
2016,10,9,8,0,739.0,56.0,3.1,17.0,287.0,576.35,472.66
2016,10,9,8,15,776.5,60.5,3.2,18.0,343.0,630.7,512.32
2016,10,9,8,30,814.0,65.0,3.3,19.0,399.0,684.8,549.88
2016,10,9,8,45,672.0,108.5,3.4,20.0,408.5,653.51,522.79
2016,10,9,9,0,530.0,152.0,3.5,21.0,418.0,601.08,478.45
2016,10,9,9,15,490.5,182.0,3.4,21.5,446.0,611.4,482.75
2016,10,9,9,30,451.0,212.0,3.3,22.0,474.0,617.38,483.37
2016,10,9,9,45,482.5,217.0,3.2,22.5,515.0,650.89,505.91
2016,10,9,10,0,514.0,222.0,3.1,23.0,556.0,682.99,526.87
2016,10,9,10,15,555.0,221.0,3.1,23.5,599.0,714.82,548.02
2016,10,9,10,30,596.0,220.0,3.1,24.0,642.0,744.63,567.47
2016,10,9,10,45,779.5,153.0,3.1,24.5,726.0,822.33,621.59
2016,10,9,11,0,963.0,86.0,3.1,25.0,810.0,890.1,665.28
2016,10,9,11,15,967.0,86.5,3.1,25.0,828.5,881.93,658.5
2016,10,9,11,30,971.0,87.0,3.1,25.0,847.0,870.06,649.99
2016,10,9,11,45,971.5,89.0,3.15,25.5,856.5,853.32,637.38
2016,10,9,12,0,972.0,91.0,3.2,26.0,866.0,833.06,622.51
2016,10,9,12,15,778.0,183.0,3.2,26.0,804.0,756.62,568.33
2016,10,9,12,30,584.0,275.0,3.2,26.0,742.0,678.23,509.17
2016,10,9,12,45,776.0,182.5,3.25,26.5,797.0,699.57,526.55
2016,10,9,13,0,968.0,90.0,3.3,27.0,852.0,706.45,532.11
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,665.8,501.3
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,622.76,468.34
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,575.44,431.56
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,526.47,392.49
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,474.57,350.73
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,421.64,306.82
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,366.14,259.36
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,310.65,211.2
2016,10,9,15,15,881.5,79.5,3.4,25.5,570.0,253.98,162.68
2016,10,9,15,30,864.0,77.0,3.3,25.0,523.0,198.15,116.61
2016,10,9,15,45,837.5,74.5,3.2,25.0,470.5,136.16,70.76
2016,10,9,16,0,811.0,72.0,3.1,25.0,418.0,82.89,42.23
2016,10,9,16,15,775.0,67.5,2.75,24.0,362.5,48.08,35.81
2016,10,9,16,30,739.0,63.0,2.4,23.0,307.0,46.51,34.72
