Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,45,680.5,57.5,2.05,22.5,250.0,44.01,32.62
2016,10,9,17,0,622.0,52.0,1.7,22.0,193.0,37.85,27.21
2016,10,9,17,15,528.5,43.0,1.65,21.0,139.5,32.46,22.31
2016,10,9,17,30,435.0,34.0,1.6,20.0,86.0,26.84,16.8
2016,10,9,17,45,217.5,17.0,1.6,19.5,43.0,13.22,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,180.0,15.0,1.15,13.5,32.5,96.27,0.0
2016,10,10,7,0,360.0,30.0,1.2,14.0,65.0,245.55,183.69
2016,10,10,7,15,465.0,41.0,1.35,14.5,117.0,329.83,265.18
2016,10,10,7,30,570.0,52.0,1.5,15.0,169.0,422.41,344.26
2016,10,10,7,45,636.0,58.5,1.65,16.0,226.0,491.97,401.36
2016,10,10,8,0,702.0,65.0,1.8,17.0,283.0,560.43,454.99
2016,10,10,8,15,743.0,70.5,1.6,17.5,339.0,617.23,495.82
2016,10,10,8,30,784.0,76.0,1.4,18.0,395.0,673.94,533.38
2016,10,10,8,45,814.0,79.5,1.25,19.0,448.5,719.54,560.46
2016,10,10,9,0,844.0,83.0,1.1,20.0,502.0,763.62,585.21
2016,10,10,9,15,864.0,86.0,1.1,21.0,551.0,797.35,603.77
2016,10,10,9,30,884.0,89.0,1.1,22.0,600.0,828.51,620.32
2016,10,10,9,45,900.0,91.0,1.1,23.0,642.5,846.44,627.85
2016,10,10,10,0,916.0,93.0,1.1,24.0,685.0,867.38,637.49
2016,10,10,10,15,926.0,94.5,1.0,24.5,720.5,879.5,641.01
2016,10,10,10,30,936.0,96.0,0.9,25.0,756.0,888.13,642.37
2016,10,10,10,45,944.0,97.0,0.85,25.5,783.5,890.95,640.97
2016,10,10,11,0,952.0,98.0,0.8,26.0,811.0,890.1,637.46
2016,10,10,11,15,956.5,99.0,0.8,26.0,829.5,882.7,632.12
2016,10,10,11,30,961.0,100.0,0.8,26.0,848.0,871.62,624.69
2016,10,10,11,45,965.0,99.5,0.85,26.5,858.5,854.99,613.52
2016,10,10,12,0,969.0,99.0,0.9,27.0,869.0,834.8,600.21
2016,10,10,12,15,968.5,99.0,0.9,27.0,869.5,808.31,583.32
2016,10,10,12,30,968.0,99.0,0.9,27.0,870.0,778.62,564.41
2016,10,10,12,45,966.5,98.5,0.95,27.5,861.5,744.71,541.46
2016,10,10,13,0,965.0,98.0,1.0,28.0,853.0,707.96,515.37
2016,10,10,13,15,960.5,97.5,1.0,28.0,835.5,666.7,486.11
2016,10,10,13,30,956.0,97.0,1.0,28.0,818.0,623.15,454.52
2016,10,10,13,45,950.0,95.5,1.05,28.0,792.0,575.84,419.79
2016,10,10,14,0,944.0,94.0,1.1,28.0,766.0,526.78,382.6
2016,10,10,14,15,934.0,92.0,1.15,28.0,732.0,474.07,341.52
2016,10,10,14,30,924.0,90.0,1.2,28.0,698.0,420.46,298.36
2016,10,10,14,45,911.0,88.0,1.25,28.0,656.5,365.22,252.76
2016,10,10,15,0,898.0,86.0,1.3,28.0,615.0,309.84,206.17
2016,10,10,15,15,879.5,83.0,1.3,27.5,567.5,252.63,158.68
2016,10,10,15,30,861.0,80.0,1.3,27.0,520.0,190.28,108.89
2016,10,10,15,45,836.0,76.5,1.35,27.0,468.0,134.13,68.87
2016,10,10,16,0,811.0,73.0,1.4,27.0,416.0,80.33,41.31
2016,10,10,16,15,774.0,68.5,1.25,26.0,360.0,49.09,36.37
2016,10,10,16,30,737.0,64.0,1.1,25.0,304.0,47.58,35.34
2016,10,10,16,45,681.0,57.5,1.0,24.5,247.0,44.23,32.53
2016,10,10,17,0,625.0,51.0,0.9,24.0,190.0,37.22,26.42
2016,10,10,17,15,529.5,42.0,0.95,23.0,136.5,31.78,21.5
2016,10,10,17,30,434.0,33.0,1.0,22.0,83.0,26.13,15.92
2016,10,10,17,45,217.0,16.5,1.05,21.5,41.5,12.9,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,163.5,15.0,0.65,15.5,30.5,88.35,0.0
2016,10,11,7,0,327.0,30.0,0.7,16.0,61.0,228.1,167.05
2016,10,11,7,15,434.0,40.5,0.75,16.5,111.0,311.16,246.84
2016,10,11,7,30,541.0,51.0,0.8,17.0,161.0,402.66,323.5
2016,10,11,7,45,606.0,58.0,0.85,18.0,216.0,470.85,378.1
2016,10,11,8,0,671.0,65.0,0.9,19.0,271.0,542.01,432.1
2016,10,11,8,15,712.0,70.0,0.8,20.0,325.5,592.93,467.28
2016,10,11,8,30,753.0,75.0,0.7,21.0,380.0,647.95,502.21
2016,10,11,8,45,783.5,78.5,0.65,22.0,432.0,692.95,528.97
2016,10,11,9,0,814.0,82.0,0.6,23.0,484.0,736.56,553.83
2016,10,11,9,15,834.0,85.0,0.75,23.5,531.0,769.58,574.95
2016,10,11,9,30,854.0,88.0,0.9,24.0,578.0,800.15,594.37
2016,10,11,9,45,870.5,89.5,1.05,25.0,620.0,817.52,603.74
2016,10,11,10,0,887.0,91.0,1.2,26.0,662.0,837.97,615.23
2016,10,11,10,15,897.0,93.0,1.25,26.5,696.0,850.46,621.33
2016,10,11,10,30,907.0,95.0,1.3,27.0,730.0,859.54,625.41
2016,10,11,10,45,915.5,95.5,1.4,27.5,757.0,862.27,626.14
2016,10,11,11,0,924.0,96.0,1.5,28.0,784.0,861.45,624.74
2016,10,11,11,15,928.5,96.5,1.55,28.0,802.0,853.79,619.7
2016,10,11,11,30,933.0,97.0,1.6,28.0,820.0,842.59,612.52
2016,10,11,11,45,937.5,96.0,1.7,28.5,830.0,826.34,601.47
2016,10,11,12,0,942.0,95.0,1.8,29.0,840.0,806.63,588.19
2016,10,11,12,15,942.0,95.0,1.85,29.0,840.0,781.21,571.88
2016,10,11,12,30,942.0,95.0,1.9,29.0,840.0,752.67,553.46
2016,10,11,12,45,940.5,94.0,1.95,29.5,832.0,719.16,529.58
2016,10,11,13,0,939.0,93.0,2.0,30.0,824.0,682.89,502.82
2016,10,11,13,15,934.5,92.5,2.0,30.0,806.5,642.7,473.47
2016,10,11,13,30,930.0,92.0,2.0,30.0,789.0,600.29,441.84
2016,10,11,13,45,924.0,90.5,2.05,30.5,763.5,554.19,406.14
2016,10,11,14,0,918.0,89.0,2.1,31.0,738.0,506.4,368.28
2016,10,11,14,15,908.5,87.0,2.1,30.5,705.0,455.26,328.2
2016,10,11,14,30,899.0,85.0,2.1,30.0,672.0,403.22,286.11
2016,10,11,14,45,877.5,86.0,2.15,30.0,630.0,349.25,241.21
2016,10,11,15,0,856.0,87.0,2.2,30.0,588.0,290.5,192.2
2016,10,11,15,15,837.5,84.0,2.15,30.0,542.0,235.33,145.99
2016,10,11,15,30,819.0,81.0,2.1,30.0,496.0,181.3,102.72
2016,10,11,15,45,792.5,77.5,2.05,30.0,445.0,127.53,65.18
2016,10,11,16,0,766.0,74.0,2.0,30.0,394.0,76.32,40.14
2016,10,11,16,15,728.0,69.0,1.75,29.0,340.0,49.56,36.29
2016,10,11,16,30,690.0,64.0,1.5,28.0,286.0,47.65,34.93
2016,10,11,16,45,632.0,57.5,1.25,27.5,231.5,40.38,28.81
2016,10,11,17,0,574.0,51.0,1.0,27.0,177.0,37.33,26.11
2016,10,11,17,15,477.0,41.5,1.0,26.0,125.5,31.47,20.88
2016,10,11,17,30,380.0,32.0,1.0,25.0,74.0,25.35,14.89
2016,10,11,17,45,190.0,16.0,1.05,24.0,37.0,12.57,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,131.5,16.0,1.0,20.5,28.0,74.47,0.0
2016,10,12,7,0,263.0,32.0,1.1,21.0,56.0,197.08,139.92
2016,10,12,7,15,372.5,44.0,1.35,21.5,104.0,280.64,219.48
2016,10,12,7,30,482.0,56.0,1.6,22.0,152.0,372.72,296.65
2016,10,12,7,45,558.0,62.0,1.85,23.0,206.5,444.36,354.78
2016,10,12,8,0,634.0,68.0,2.1,24.0,261.0,519.58,413.16
2016,10,12,8,15,676.5,73.5,2.25,24.5,314.5,574.27,454.23
2016,10,12,8,30,719.0,79.0,2.4,25.0,368.0,629.33,493.69
2016,10,12,8,45,525.5,136.5,2.6,25.5,362.5,564.97,442.23
2016,10,12,9,0,332.0,194.0,2.8,26.0,357.0,480.58,374.9
2016,10,12,9,15,252.5,227.0,2.85,26.5,358.0,459.17,355.69
2016,10,12,9,30,173.0,260.0,2.9,27.0,359.0,421.48,324.14
2016,10,12,9,45,249.5,268.5,2.95,27.5,422.5,502.23,383.97
2016,10,12,10,0,326.0,277.0,3.0,28.0,486.0,571.9,433.94
2016,10,12,10,15,604.5,187.0,3.0,28.5,599.5,717.35,541.17
2016,10,12,10,30,883.0,97.0,3.0,29.0,713.0,838.54,622.65
2016,10,12,10,45,890.0,98.5,3.05,29.5,739.0,841.07,621.52
2016,10,12,11,0,897.0,100.0,3.1,30.0,765.0,840.13,619.13
2016,10,12,11,15,902.0,101.0,3.1,30.0,783.0,833.56,614.07
2016,10,12,11,30,907.0,102.0,3.1,30.0,801.0,823.51,606.87
2016,10,12,11,45,908.5,103.0,3.1,30.5,810.0,807.3,594.46
2016,10,12,12,0,910.0,104.0,3.1,31.0,819.0,787.8,580.01
2016,10,12,12,15,910.0,104.0,3.05,31.0,819.5,763.02,563.02
2016,10,12,12,30,910.0,104.0,3.0,31.0,820.0,735.23,544.04
2016,10,12,12,45,908.5,103.0,3.0,31.5,812.0,702.6,519.41
2016,10,12,13,0,907.0,102.0,3.0,32.0,804.0,667.31,492.62
2016,10,12,13,15,902.0,101.0,2.95,32.0,787.0,627.46,462.96
2016,10,12,13,30,897.0,100.0,2.9,32.0,770.0,585.54,431.2
2016,10,12,13,45,890.5,98.5,2.85,32.5,744.5,540.52,395.67
2016,10,12,14,0,884.0,97.0,2.8,33.0,719.0,493.96,358.25
2016,10,12,14,15,873.5,95.5,2.75,32.5,686.5,444.4,319.17
2016,10,12,14,30,863.0,94.0,2.7,32.0,654.0,394.1,278.36
2016,10,12,14,45,847.5,92.0,2.65,32.0,614.0,336.27,230.62
2016,10,12,15,0,832.0,90.0,2.6,32.0,574.0,283.33,185.97
2016,10,12,15,15,812.5,87.0,2.5,32.0,528.0,229.34,141.1
2016,10,12,15,30,793.0,84.0,2.4,32.0,482.0,176.65,99.45
2016,10,12,15,45,765.0,80.5,2.3,32.0,432.0,124.35,63.77
2016,10,12,16,0,737.0,77.0,2.2,32.0,382.0,74.82,40.73
2016,10,12,16,15,697.0,72.0,1.9,31.0,328.5,47.28,34.07
2016,10,12,16,30,657.0,67.0,1.6,30.0,275.0,45.77,33.03
2016,10,12,16,45,595.0,60.0,1.35,29.5,221.5,42.53,30.34
2016,10,12,17,0,533.0,53.0,1.1,29.0,168.0,39.18,27.39
2016,10,12,17,15,433.5,43.0,1.05,28.0,118.0,32.98,21.88
2016,10,12,17,30,334.0,33.0,1.0,27.0,68.0,26.5,15.46
2016,10,12,17,45,167.0,16.5,1.0,26.5,34.0,13.18,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.5,0.75,21.0,16.5,20.82,0.0
2016,10,13,7,0,27.0,31.0,0.9,21.0,33.0,51.3,32.25
2016,10,13,7,15,62.0,53.5,0.95,21.5,64.0,105.79,80.31
2016,10,13,7,30,97.0,76.0,1.0,22.0,95.0,153.25,120.56
2016,10,13,7,45,119.5,99.0,1.05,22.5,130.0,195.47,155.56
2016,10,13,8,0,142.0,122.0,1.1,23.0,165.0,238.48,190.14
2016,10,13,8,15,158.0,144.0,1.0,23.5,200.0,276.45,219.36
2016,10,13,8,30,174.0,166.0,0.9,24.0,235.0,314.65,247.75
2016,10,13,8,45,176.5,190.5,0.85,24.5,269.0,346.0,269.87
2016,10,13,9,0,179.0,215.0,0.8,25.0,303.0,376.44,290.71
2016,10,13,9,15,137.0,234.5,0.85,25.5,305.5,365.33,279.93
2016,10,13,9,30,95.0,254.0,0.9,26.0,308.0,340.69,259.52
2016,10,13,9,45,189.0,269.0,0.95,26.5,386.5,441.64,334.49
2016,10,13,10,0,283.0,284.0,1.0,27.0,465.0,543.36,406.35
2016,10,13,10,15,290.5,299.5,1.15,27.5,493.5,563.08,418.47
2016,10,13,10,30,298.0,315.0,1.3,28.0,522.0,581.31,430.2
2016,10,13,10,45,389.0,297.0,1.45,28.5,577.0,631.01,465.76
2016,10,13,11,0,480.0,279.0,1.6,29.0,632.0,687.52,504.87
2016,10,13,11,15,482.0,285.5,1.7,29.0,648.0,685.59,502.99
2016,10,13,11,30,484.0,292.0,1.8,29.0,664.0,681.51,500.15
2016,10,13,11,45,474.5,300.0,1.95,29.5,668.0,667.93,489.98
2016,10,13,12,0,465.0,308.0,2.1,30.0,672.0,652.71,478.66
2016,10,13,12,15,485.0,292.5,2.2,30.0,672.5,635.32,467.31
2016,10,13,12,30,505.0,277.0,2.3,30.0,673.0,615.55,454.09
2016,10,13,12,45,500.5,283.0,2.4,30.5,672.0,596.79,439.73
2016,10,13,13,0,496.0,289.0,2.5,31.0,671.0,576.59,424.18
2016,10,13,13,15,478.5,289.0,2.55,31.0,651.0,542.26,399.21
2016,10,13,13,30,461.0,289.0,2.6,31.0,631.0,508.01,373.99
2016,10,13,13,45,443.0,286.5,2.65,31.0,606.0,471.72,346.94
2016,10,13,14,0,425.0,284.0,2.7,31.0,581.0,436.07,319.93
2016,10,13,14,15,376.0,282.0,2.65,30.5,535.5,392.13,287.21
2016,10,13,14,30,327.0,280.0,2.6,30.0,490.0,349.58,255.43
2016,10,13,14,45,491.0,212.0,2.6,30.0,506.0,319.89,228.04
2016,10,13,15,0,655.0,144.0,2.6,30.0,522.0,275.81,186.92
2016,10,13,15,15,527.0,164.5,2.55,29.5,452.5,228.77,152.7
2016,10,13,15,30,399.0,185.0,2.5,29.0,383.0,193.37,130.02
2016,10,13,15,45,247.0,178.0,2.45,29.0,296.5,154.47,107.87
2016,10,13,16,0,95.0,171.0,2.4,29.0,210.0,139.35,104.06
2016,10,13,16,15,86.5,148.0,2.15,28.5,180.0,119.12,94.42
2016,10,13,16,30,78.0,125.0,1.9,28.0,150.0,102.01,80.5
2016,10,13,16,45,64.0,101.5,1.7,28.0,119.5,84.13,65.47
2016,10,13,17,0,50.0,78.0,1.5,28.0,89.0,65.81,49.77
2016,10,13,17,15,28.5,56.0,1.35,27.0,61.5,48.09,34.47
2016,10,13,17,30,7.0,34.0,1.2,26.0,34.0,30.52,18.45
2016,10,13,17,45,3.5,17.0,1.1,25.5,17.0,15.52,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,100.5,15.5,0.85,20.5,24.0,59.52,0.0
2016,10,14,7,0,201.0,31.0,0.9,21.0,48.0,165.08,112.93
2016,10,14,7,15,309.5,44.0,0.95,21.5,93.5,243.18,189.15
2016,10,14,7,30,418.0,57.0,1.0,22.0,139.0,334.08,264.74
2016,10,14,7,45,476.0,68.0,1.05,22.5,188.5,397.74,316.42
2016,10,14,8,0,534.0,79.0,1.1,23.0,238.0,464.03,367.87
2016,10,14,8,15,282.5,115.5,1.15,23.5,201.0,335.26,266.47
2016,10,14,8,30,31.0,152.0,1.2,24.0,164.0,184.62,143.76
2016,10,14,8,45,15.5,129.5,1.3,24.5,135.5,136.76,105.45
2016,10,14,9,0,0.0,107.0,1.4,25.0,107.0,101.09,76.18
2016,10,14,9,15,0.0,65.0,1.35,25.5,65.0,60.49,43.38
2016,10,14,9,30,0.0,23.0,1.3,26.0,23.0,21.37,11.69
2016,10,14,9,45,0.0,66.5,1.3,26.5,66.5,61.92,44.16
2016,10,14,10,0,0.0,110.0,1.3,27.0,110.0,103.03,76.32
2016,10,14,10,15,133.5,215.0,1.25,27.5,307.0,332.5,254.27
2016,10,14,10,30,267.0,320.0,1.2,28.0,504.0,560.17,416.21
2016,10,14,10,45,547.5,220.0,1.15,28.5,615.5,687.62,506.25
2016,10,14,11,0,828.0,120.0,1.1,29.0,727.0,803.32,582.16
2016,10,14,11,15,663.0,202.5,1.05,29.0,696.5,747.28,541.46
2016,10,14,11,30,498.0,285.0,1.0,29.0,666.0,683.51,494.72
2016,10,14,11,45,436.0,315.5,1.0,29.5,652.0,651.39,470.92
2016,10,14,12,0,374.0,346.0,1.0,30.0,638.0,615.38,444.3
2016,10,14,12,15,424.0,324.5,0.95,30.0,655.5,619.38,447.37
2016,10,14,12,30,474.0,303.0,0.9,30.0,673.0,616.04,445.01
2016,10,14,12,45,667.0,207.5,0.9,30.0,722.0,635.22,460.55
2016,10,14,13,0,860.0,112.0,0.9,30.0,771.0,639.97,465.15
2016,10,14,13,15,633.0,212.5,0.9,30.0,691.5,562.63,408.31
2016,10,14,13,30,406.0,313.0,0.9,30.0,612.0,498.07,360.95
2016,10,14,13,45,622.0,210.0,0.9,30.0,650.5,493.39,357.94
2016,10,14,14,0,838.0,107.0,0.9,30.0,689.0,471.34,339.79
2016,10,14,14,15,827.0,105.0,0.95,30.0,657.0,422.73,301.63
2016,10,14,14,30,816.0,103.0,1.0,30.0,625.0,373.6,262.1
2016,10,14,14,45,802.0,100.0,1.05,30.0,586.5,322.43,220.1
2016,10,14,15,0,788.0,97.0,1.1,30.0,548.0,271.55,177.74
2016,10,14,15,15,767.5,93.5,1.15,30.0,503.0,219.52,135.16
2016,10,14,15,30,747.0,90.0,1.2,30.0,458.0,168.97,95.94
2016,10,14,15,45,717.0,86.0,1.25,30.0,409.0,114.0,59.02
2016,10,14,16,0,687.0,82.0,1.3,30.0,360.0,66.61,38.54
2016,10,14,16,15,645.5,76.0,1.2,29.5,308.5,50.58,37.09
2016,10,14,16,30,604.0,70.0,1.1,29.0,257.0,48.45,35.44
2016,10,14,16,45,540.0,62.5,1.05,28.5,205.0,44.94,32.5
2016,10,14,17,0,476.0,55.0,1.0,28.0,153.0,41.32,29.27
2016,10,14,17,15,372.5,43.5,0.95,27.0,106.0,33.83,22.59
2016,10,14,17,30,269.0,32.0,0.9,26.0,59.0,25.96,14.6
2016,10,14,17,45,134.5,16.0,0.9,25.5,29.5,15.25,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,107.0,15.0,2.15,20.5,24.0,61.67,0.0
2016,10,15,7,0,214.0,30.0,2.4,21.0,48.0,168.46,113.33
2016,10,15,7,15,325.0,42.5,2.45,21.5,93.5,250.37,195.68
2016,10,15,7,30,436.0,55.0,2.5,22.0,139.0,340.83,272.41
2016,10,15,7,45,509.0,63.0,2.65,22.5,191.0,410.55,330.38
2016,10,15,8,0,582.0,71.0,2.8,23.0,243.0,483.8,388.84
2016,10,15,8,15,627.5,77.0,3.0,23.5,295.5,538.97,431.4
2016,10,15,8,30,673.0,83.0,3.2,24.0,348.0,594.75,473.05
2016,10,15,8,45,474.0,141.0,3.45,25.0,340.0,527.25,416.78
2016,10,15,9,0,275.0,199.0,3.7,26.0,332.0,440.36,345.38
2016,10,15,9,15,159.5,215.0,3.7,26.5,294.0,359.17,280.07
2016,10,15,9,30,44.0,231.0,3.7,27.0,256.0,273.83,210.63
2016,10,15,9,45,45.5,248.0,3.75,28.0,275.5,291.08,222.57
2016,10,15,10,0,47.0,265.0,3.8,29.0,295.0,308.03,233.88
2016,10,15,10,15,102.0,297.0,3.8,29.0,366.0,384.28,291.68
2016,10,15,10,30,157.0,329.0,3.8,29.0,437.0,469.5,354.53
2016,10,15,10,45,215.0,336.0,3.8,29.5,489.5,518.81,389.93
2016,10,15,11,0,273.0,343.0,3.8,30.0,542.0,575.13,429.64
2016,10,15,11,15,227.0,358.5,3.8,30.0,527.0,538.74,401.81
2016,10,15,11,30,181.0,374.0,3.8,30.0,512.0,510.71,380.23
2016,10,15,11,45,173.0,379.0,3.8,30.5,512.0,501.56,372.43
2016,10,15,12,0,165.0,384.0,3.8,31.0,512.0,491.96,364.31
2016,10,15,12,15,262.5,366.5,3.75,31.0,570.0,539.25,399.61
2016,10,15,12,30,360.0,349.0,3.7,31.0,628.0,576.35,426.78
2016,10,15,12,45,364.0,343.5,3.7,31.5,623.5,557.16,411.72
2016,10,15,13,0,368.0,338.0,3.7,32.0,619.0,536.74,395.95
2016,10,15,13,15,314.0,343.0,3.7,32.0,579.0,490.85,362.14
2016,10,15,13,30,260.0,348.0,3.7,32.0,539.0,448.09,330.55
2016,10,15,13,45,564.0,221.5,3.7,32.5,616.5,471.92,347.54
2016,10,15,14,0,868.0,95.0,3.7,33.0,694.0,474.12,345.21
2016,10,15,14,15,857.5,93.0,3.7,33.0,661.5,425.08,305.18
2016,10,15,14,30,847.0,91.0,3.7,33.0,629.0,375.34,263.85
2016,10,15,14,45,828.0,90.5,3.7,33.0,589.0,318.81,216.92
2016,10,15,15,0,809.0,90.0,3.7,33.0,549.0,267.59,173.67
2016,10,15,15,15,788.0,87.0,3.65,32.5,504.0,214.89,130.45
2016,10,15,15,30,767.0,84.0,3.6,32.0,459.0,163.68,90.93
2016,10,15,15,45,737.0,80.0,3.6,32.0,409.5,112.73,57.71
2016,10,15,16,0,707.0,76.0,3.6,32.0,360.0,64.8,38.43
2016,10,15,16,15,665.0,71.0,3.25,31.5,308.0,47.06,33.84
2016,10,15,16,30,623.0,66.0,2.9,31.0,256.0,45.53,32.68
2016,10,15,16,45,559.0,59.0,2.6,30.5,203.5,42.28,29.95
2016,10,15,17,0,495.0,52.0,2.3,30.0,151.0,38.93,26.96
2016,10,15,17,15,387.5,41.0,2.15,29.0,103.5,31.77,20.59
2016,10,15,17,30,280.0,30.0,2.0,28.0,56.0,24.25,12.76
2016,10,15,17,45,140.0,15.0,1.95,27.0,28.0,14.3,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,96.5,15.5,2.3,22.5,23.0,57.24,0.0
2016,10,16,7,0,193.0,31.0,2.5,23.0,46.0,158.6,102.91
2016,10,16,7,15,309.0,44.5,2.75,23.5,92.0,242.39,187.64
2016,10,16,7,30,425.0,58.0,3.0,24.0,138.0,336.28,266.88
2016,10,16,7,45,506.5,65.0,3.3,24.5,191.0,409.72,327.87
2016,10,16,8,0,588.0,72.0,3.6,25.0,244.0,486.96,389.66
2016,10,16,8,15,634.5,78.0,3.75,25.5,297.0,542.84,432.62
2016,10,16,8,30,681.0,84.0,3.9,26.0,350.0,599.33,474.6
2016,10,16,8,45,483.5,140.0,4.1,26.5,341.5,531.36,418.86
2016,10,16,9,0,286.0,196.0,4.3,27.0,333.0,444.17,347.98
2016,10,16,9,15,309.0,213.5,4.25,27.5,374.5,483.58,376.5
2016,10,16,9,30,332.0,231.0,4.2,28.0,416.0,522.35,403.54
2016,10,16,9,45,592.5,162.5,4.2,28.5,522.0,670.95,515.4
2016,10,16,10,0,853.0,94.0,4.2,29.0,628.0,803.26,607.31
2016,10,16,10,15,864.0,95.5,4.15,29.5,661.5,809.77,608.35
2016,10,16,10,30,875.0,97.0,4.1,30.0,695.0,818.63,611.9
2016,10,16,10,45,886.5,96.5,4.1,30.5,721.5,822.37,612.25
2016,10,16,11,0,898.0,96.0,4.1,31.0,748.0,822.7,610.44
2016,10,16,11,15,903.0,97.0,4.05,31.5,765.5,815.96,603.77
2016,10,16,11,30,908.0,98.0,4.0,32.0,783.0,805.75,594.96
2016,10,16,11,45,914.5,96.0,3.95,32.5,793.0,790.19,582.7
2016,10,16,12,0,921.0,94.0,3.9,33.0,803.0,771.22,568.31
2016,10,16,12,15,921.0,94.0,3.9,33.0,803.5,746.24,551.27
2016,10,16,12,30,921.0,94.0,3.9,33.0,804.0,718.22,531.76
2016,10,16,12,45,919.0,93.5,3.9,33.0,795.5,685.5,507.76
2016,10,16,13,0,917.0,93.0,3.9,33.0,787.0,650.13,481.47
2016,10,16,13,15,912.5,92.0,3.85,33.0,770.0,610.37,451.4
2016,10,16,13,30,908.0,91.0,3.8,33.0,753.0,568.48,419.16
2016,10,16,13,45,900.5,90.0,3.8,33.5,727.5,523.18,382.98
2016,10,16,14,0,893.0,89.0,3.8,34.0,702.0,476.39,344.94
2016,10,16,14,15,883.0,87.5,3.75,33.5,669.0,426.92,305.3
2016,10,16,14,30,873.0,86.0,3.7,33.0,636.0,376.64,263.93
2016,10,16,14,45,859.5,83.5,3.7,33.0,596.5,323.92,219.49
2016,10,16,15,0,846.0,81.0,3.7,33.0,557.0,271.24,174.84
2016,10,16,15,15,826.0,78.0,3.6,32.5,511.5,211.35,126.05
2016,10,16,15,30,806.0,75.0,3.5,32.0,466.0,158.34,85.29
2016,10,16,15,45,777.5,72.0,3.4,32.0,416.0,106.28,51.98
2016,10,16,16,0,749.0,69.0,3.3,32.0,366.0,57.0,33.77
2016,10,16,16,15,708.5,64.5,2.9,31.5,313.0,46.8,33.63
2016,10,16,16,30,668.0,60.0,2.5,31.0,260.0,45.18,32.38
2016,10,16,16,45,603.0,53.5,2.15,30.5,206.5,38.04,26.39
2016,10,16,17,0,538.0,47.0,1.8,30.0,153.0,34.85,23.53
2016,10,16,17,15,428.5,37.5,1.7,29.0,104.5,28.83,18.12
2016,10,16,17,30,319.0,28.0,1.6,28.0,56.0,22.56,11.09
2016,10,16,17,45,159.5,14.0,1.5,27.0,28.0,13.34,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,86.0,15.0,3.1,22.5,22.0,51.92,0.0
2016,10,17,7,0,172.0,30.0,3.3,23.0,44.0,145.6,91.26
2016,10,17,7,15,286.5,44.5,3.55,23.5,89.0,229.96,177.8
2016,10,17,7,30,401.0,59.0,3.8,24.0,134.0,322.24,256.12
2016,10,17,7,45,488.0,66.0,4.05,24.5,187.0,398.04,319.32
2016,10,17,8,0,575.0,73.0,4.3,25.0,240.0,477.93,383.55
2016,10,17,8,15,622.0,79.5,4.4,25.5,292.5,534.17,427.03
2016,10,17,8,30,669.0,86.0,4.5,26.0,345.0,591.07,469.63
2016,10,17,8,45,439.5,145.5,4.65,26.5,325.0,504.22,398.78
2016,10,17,9,0,210.0,205.0,4.8,27.0,305.0,385.75,302.79
2016,10,17,9,15,239.0,223.0,4.8,27.5,347.5,428.5,334.71
2016,10,17,9,30,268.0,241.0,4.8,28.0,390.0,482.64,373.91
2016,10,17,9,45,272.5,259.0,4.85,29.0,420.0,505.29,388.05
2016,10,17,10,0,277.0,277.0,4.9,30.0,450.0,526.61,401.1
2016,10,17,10,15,576.5,186.5,4.9,30.0,570.0,682.25,519.76
2016,10,17,10,30,876.0,96.0,4.9,30.0,690.0,814.99,613.83
2016,10,17,10,45,887.5,95.5,4.9,30.5,717.0,818.67,613.44
2016,10,17,11,0,899.0,95.0,4.9,31.0,744.0,818.92,611.55
2016,10,17,11,15,904.0,95.5,4.9,31.5,761.5,811.61,604.62
2016,10,17,11,30,909.0,96.0,4.9,32.0,779.0,800.86,595.52
2016,10,17,11,45,910.5,97.0,4.9,32.5,788.0,784.54,582.78
2016,10,17,12,0,912.0,98.0,4.9,33.0,797.0,764.95,567.94
2016,10,17,12,15,912.5,98.0,4.85,33.0,797.5,740.47,550.79
2016,10,17,12,30,913.0,98.0,4.8,33.0,798.0,712.95,530.82
2016,10,17,12,45,911.5,97.0,4.8,33.0,790.0,680.28,506.59
2016,10,17,13,0,910.0,96.0,4.8,33.0,782.0,644.96,480.05
2016,10,17,13,15,905.5,95.5,4.7,33.0,765.0,605.9,449.96
2016,10,17,13,30,901.0,95.0,4.6,33.0,748.0,564.72,417.74
2016,10,17,13,45,894.5,93.5,4.6,33.5,722.5,519.75,381.52
2016,10,17,14,0,888.0,92.0,4.6,34.0,697.0,473.23,343.4
2016,10,17,14,15,877.5,90.0,4.55,33.5,664.5,423.38,303.25
2016,10,17,14,30,867.0,88.0,4.5,33.0,632.0,372.8,261.45
2016,10,17,14,45,849.0,87.0,4.45,33.0,591.5,320.39,217.15
2016,10,17,15,0,831.0,86.0,4.4,33.0,551.0,263.01,169.04
2016,10,17,15,15,811.0,83.0,4.25,33.0,505.5,209.54,124.95
2016,10,17,15,30,791.0,80.0,4.1,33.0,460.0,157.43,85.05
2016,10,17,15,45,762.0,76.5,4.0,33.0,410.0,105.91,52.79
2016,10,17,16,0,733.0,73.0,3.9,33.0,360.0,57.26,41.96
2016,10,17,16,15,691.0,68.0,3.45,32.0,307.0,49.9,36.14
2016,10,17,16,30,649.0,63.0,3.0,31.0,254.0,43.64,31.08
2016,10,17,16,45,584.0,55.5,2.6,30.5,201.5,39.84,27.88
2016,10,17,17,0,519.0,48.0,2.2,30.0,149.0,35.89,24.36
2016,10,17,17,15,408.0,37.5,2.1,29.0,101.0,29.0,18.2
2016,10,17,17,30,297.0,27.0,2.0,28.0,53.0,21.79,10.03
2016,10,17,17,45,148.5,13.5,1.9,27.0,26.5,12.87,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,51.0,14.5,3.35,23.5,18.0,36.0,0.0
2016,10,18,7,0,102.0,29.0,3.5,24.0,36.0,100.01,58.48
2016,10,18,7,15,178.5,48.0,3.75,24.0,75.0,168.14,128.53
2016,10,18,7,30,255.0,67.0,4.0,24.0,114.0,248.72,197.07
2016,10,18,7,45,328.0,78.5,4.25,24.5,159.5,313.0,251.19
2016,10,18,8,0,401.0,90.0,4.5,25.0,205.0,382.0,307.52
2016,10,18,8,15,280.0,125.0,4.6,25.5,213.0,342.63,274.67
2016,10,18,8,30,159.0,160.0,4.7,26.0,221.0,294.9,234.2
2016,10,18,8,45,182.0,181.5,4.85,26.5,261.0,336.88,266.58
2016,10,18,9,0,205.0,203.0,5.0,27.0,301.0,379.07,298.3
2016,10,18,9,15,234.0,221.5,5.0,27.5,343.0,422.21,330.19
2016,10,18,9,30,263.0,240.0,5.0,28.0,385.0,476.68,369.79
2016,10,18,9,45,265.0,259.0,5.0,28.5,414.5,498.39,383.92
2016,10,18,10,0,267.0,278.0,5.0,29.0,444.0,518.71,396.97
2016,10,18,10,15,340.0,277.0,4.95,29.5,500.0,572.7,436.17
2016,10,18,10,30,413.0,276.0,4.9,30.0,556.0,625.89,473.87
2016,10,18,10,45,420.0,283.5,4.85,30.5,577.0,642.22,483.17
2016,10,18,11,0,427.0,291.0,4.8,31.0,598.0,647.54,484.95
2016,10,18,11,15,456.0,287.5,4.7,31.0,622.5,657.08,491.18
2016,10,18,11,30,485.0,284.0,4.6,31.0,647.0,664.12,495.56
2016,10,18,11,45,446.5,305.0,4.55,31.5,642.5,641.61,476.94
2016,10,18,12,0,408.0,326.0,4.5,32.0,638.0,614.35,455.33
2016,10,18,12,15,439.0,312.0,4.4,32.0,647.5,610.87,452.78
2016,10,18,12,30,470.0,298.0,4.3,32.0,657.0,600.6,445.25
2016,10,18,12,45,413.5,316.5,4.25,32.5,630.0,559.41,413.56
2016,10,18,13,0,357.0,335.0,4.2,33.0,603.0,522.64,385.15
2016,10,18,13,15,257.0,343.0,4.1,33.0,533.5,454.55,334.93
2016,10,18,13,30,157.0,351.0,4.0,33.0,464.0,394.61,290.63
2016,10,18,13,45,301.5,308.5,3.95,33.0,516.0,414.64,305.17
2016,10,18,14,0,446.0,266.0,3.9,33.0,568.0,421.07,307.88
2016,10,18,14,15,334.5,276.5,3.8,33.0,497.0,363.36,264.73
2016,10,18,14,30,223.0,287.0,3.7,33.0,426.0,316.92,230.84
2016,10,18,14,45,222.0,267.5,3.65,33.0,398.5,285.48,206.52
2016,10,18,15,0,221.0,248.0,3.6,33.0,371.0,254.08,182.07
2016,10,18,15,15,225.0,225.5,3.45,32.5,341.5,221.53,157.01
2016,10,18,15,30,229.0,203.0,3.3,32.0,312.0,188.63,132.37
2016,10,18,15,45,220.5,181.5,3.2,32.0,277.5,155.27,109.47
2016,10,18,16,0,212.0,160.0,3.1,32.0,243.0,122.99,96.19
2016,10,18,16,15,413.0,113.0,2.75,31.0,244.0,79.58,60.98
2016,10,18,16,30,614.0,66.0,2.4,30.0,245.0,46.16,33.33
2016,10,18,16,45,543.5,58.5,2.1,29.5,192.5,42.48,30.22
2016,10,18,17,0,473.0,51.0,1.8,29.0,140.0,38.7,26.8
2016,10,18,17,15,359.0,39.5,1.9,28.5,94.0,31.02,19.84
2016,10,18,17,30,245.0,28.0,2.0,28.0,48.0,22.96,10.22
2016,10,18,17,45,122.5,14.0,2.1,27.5,24.0,13.34,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,86.0,13.5,2.1,23.0,20.0,50.04,0.0
2016,10,19,7,0,172.0,27.0,2.3,23.0,40.0,138.34,79.03
2016,10,19,7,15,288.5,41.0,2.4,23.5,84.0,224.62,172.36
2016,10,19,7,30,405.0,55.0,2.5,24.0,128.0,317.67,251.0
2016,10,19,7,45,487.0,62.0,2.65,24.5,179.5,389.66,310.78
2016,10,19,8,0,569.0,69.0,2.8,25.0,231.0,465.57,371.39
2016,10,19,8,15,616.0,75.0,2.9,25.5,282.5,520.54,413.63
2016,10,19,8,30,663.0,81.0,3.0,26.0,334.0,576.23,454.93
2016,10,19,8,45,485.5,134.5,3.15,26.5,333.5,521.3,409.61
2016,10,19,9,0,308.0,188.0,3.3,27.0,333.0,448.17,350.26
2016,10,19,9,15,274.0,215.0,3.3,27.5,353.5,455.65,353.55
2016,10,19,9,30,240.0,242.0,3.3,28.0,374.0,448.98,346.08
2016,10,19,9,45,309.5,247.5,3.3,28.5,430.0,519.45,397.61
2016,10,19,10,0,379.0,253.0,3.3,29.0,486.0,578.89,439.83
2016,10,19,10,15,336.5,279.0,3.3,29.0,494.0,570.76,431.51
2016,10,19,10,30,294.0,305.0,3.3,29.0,502.0,560.39,422.03
2016,10,19,10,45,303.0,311.0,3.3,29.5,521.0,568.13,426.17
2016,10,19,11,0,312.0,317.0,3.3,30.0,540.0,574.49,429.24
2016,10,19,11,15,306.0,332.0,3.3,30.0,555.5,576.83,429.89
2016,10,19,11,30,300.0,347.0,3.3,30.0,571.0,577.68,429.56
2016,10,19,11,45,344.5,339.0,3.35,30.5,598.5,592.11,439.38
2016,10,19,12,0,389.0,331.0,3.4,31.0,626.0,603.78,447.0
2016,10,19,12,15,351.0,342.0,3.4,31.0,608.5,572.94,423.98
2016,10,19,12,30,313.0,353.0,3.4,31.0,591.0,542.57,401.45
2016,10,19,12,45,339.5,341.5,3.4,31.0,597.0,533.54,395.08
2016,10,19,13,0,366.0,330.0,3.4,31.0,603.0,522.04,386.62
2016,10,19,13,15,373.0,319.5,3.35,31.0,592.5,497.84,368.58
2016,10,19,13,30,380.0,309.0,3.3,31.0,582.0,472.36,349.35
2016,10,19,13,45,341.0,306.5,3.25,31.0,545.0,430.43,317.86
2016,10,19,14,0,302.0,304.0,3.2,31.0,508.0,391.1,288.19
2016,10,19,14,15,326.0,282.5,3.1,30.5,492.5,363.5,266.9
2016,10,19,14,30,350.0,261.0,3.0,30.0,477.0,333.43,242.96
