Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,15,901.0,90.0,2.55,30.0,710.5,557.19,413.3
2016,10,29,13,30,896.0,89.0,2.6,30.0,693.0,516.07,381.08
2016,10,29,13,45,888.0,87.5,2.65,30.0,668.0,471.36,345.35
2016,10,29,14,0,880.0,86.0,2.7,30.0,643.0,425.28,307.6
2016,10,29,14,15,868.5,84.5,2.7,30.0,610.0,376.84,267.08
2016,10,29,14,30,857.0,83.0,2.7,30.0,577.0,327.78,225.32
2016,10,29,14,45,831.5,84.0,2.7,30.0,536.5,272.0,178.56
2016,10,29,15,0,806.0,85.0,2.7,30.0,496.0,222.2,137.01
2016,10,29,15,15,782.5,81.5,2.65,29.5,451.0,170.59,96.54
2016,10,29,15,30,759.0,78.0,2.6,29.0,406.0,120.75,62.6
2016,10,29,15,45,724.5,74.0,2.6,29.0,357.0,72.23,40.05
2016,10,29,16,0,690.0,70.0,2.6,29.0,308.0,46.79,34.0
2016,10,29,16,15,640.0,64.5,2.25,28.0,257.0,44.67,32.4
2016,10,29,16,30,590.0,59.0,1.9,27.0,206.0,42.52,30.64
2016,10,29,16,45,509.5,50.5,1.55,26.5,156.0,37.7,26.36
2016,10,29,17,0,429.0,42.0,1.2,26.0,106.0,32.71,21.71
2016,10,29,17,15,289.0,29.5,1.15,25.0,64.5,23.63,12.73
2016,10,29,17,30,149.0,17.0,1.1,24.0,23.0,16.2,0.0
2016,10,29,17,45,74.5,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,53.5,9.0,0.8,18.5,11.5,8.58,0.0
2016,10,30,7,0,107.0,18.0,0.8,19.0,23.0,83.0,0.0
2016,10,30,7,15,239.5,33.0,0.9,19.5,63.0,182.68,132.53
2016,10,30,7,30,372.0,48.0,1.0,20.0,103.0,277.07,217.12
2016,10,30,7,45,459.5,57.0,1.15,21.0,153.0,350.04,278.23
2016,10,30,8,0,547.0,66.0,1.3,22.0,203.0,427.35,340.23
2016,10,30,8,15,599.5,72.5,1.35,22.5,253.5,483.64,384.04
2016,10,30,8,30,652.0,79.0,1.4,23.0,304.0,540.9,426.86
2016,10,30,8,45,694.0,82.0,1.45,23.5,353.5,587.27,460.22
2016,10,30,9,0,736.0,85.0,1.5,24.0,403.0,633.09,492.2
2016,10,30,9,15,521.5,148.0,1.45,24.5,385.5,557.34,431.48
2016,10,30,9,30,307.0,211.0,1.4,25.0,368.0,464.8,358.49
2016,10,30,9,45,298.0,231.0,1.4,26.0,393.0,480.1,367.61
2016,10,30,10,0,289.0,251.0,1.4,27.0,418.0,493.64,374.54
2016,10,30,10,15,290.0,266.5,1.35,27.5,442.0,508.15,382.85
2016,10,30,10,30,291.0,282.0,1.3,28.0,466.0,521.19,390.01
2016,10,30,10,45,582.0,191.5,1.3,28.5,577.0,652.55,485.75
2016,10,30,11,0,873.0,101.0,1.3,29.0,688.0,760.99,559.22
2016,10,30,11,15,878.5,101.5,1.35,29.0,705.0,753.86,553.26
2016,10,30,11,30,884.0,102.0,1.4,29.0,722.0,743.42,546.4
2016,10,30,11,45,895.5,98.5,1.45,29.5,732.5,729.84,536.48
2016,10,30,12,0,907.0,95.0,1.5,30.0,743.0,712.82,523.86
2016,10,30,12,15,907.5,95.0,1.55,30.0,743.0,688.58,506.71
2016,10,30,12,30,908.0,95.0,1.6,30.0,743.0,661.38,487.23
2016,10,30,12,45,909.0,93.0,1.7,30.5,735.0,629.71,463.64
2016,10,30,13,0,910.0,91.0,1.8,31.0,727.0,595.32,437.59
2016,10,30,13,15,905.5,90.0,1.85,31.0,710.5,556.38,408.26
2016,10,30,13,30,901.0,89.0,1.9,31.0,694.0,515.38,376.61
2016,10,30,13,45,895.5,87.0,2.0,31.0,669.0,471.17,341.86
2016,10,30,14,0,890.0,85.0,2.1,31.0,644.0,425.38,304.82
2016,10,30,14,15,879.5,83.5,2.15,31.0,612.0,376.9,264.69
2016,10,30,14,30,869.0,82.0,2.2,31.0,580.0,327.7,223.16
2016,10,30,14,45,855.0,79.0,2.25,31.0,541.0,275.9,179.39
2016,10,30,15,0,841.0,76.0,2.3,31.0,502.0,218.82,132.17
2016,10,30,15,15,819.5,73.5,2.25,30.5,457.0,166.63,91.5
2016,10,30,15,30,798.0,71.0,2.2,30.0,412.0,115.91,57.53
2016,10,30,15,45,768.0,67.0,2.2,30.0,363.0,65.5,34.99
2016,10,30,16,0,738.0,63.0,2.2,30.0,314.0,45.98,33.18
2016,10,30,16,15,690.5,57.5,1.9,29.0,262.5,43.29,31.08
2016,10,30,16,30,643.0,52.0,1.6,28.0,211.0,40.55,28.82
2016,10,30,16,45,566.5,45.0,1.3,27.0,160.0,33.2,22.48
2016,10,30,17,0,490.0,38.0,1.0,26.0,109.0,29.28,18.82
2016,10,30,17,15,346.5,26.5,1.0,25.0,66.0,20.98,10.44
2016,10,30,17,30,203.0,15.0,1.0,24.0,23.0,14.3,0.0
2016,10,30,17,45,101.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,6,45,107.5,8.0,0.25,15.5,12.5,0.0,0.0
2016,10,31,7,0,215.0,16.0,0.2,16.0,25.0,109.65,0.0
2016,10,31,7,15,356.5,27.5,0.3,17.0,68.5,232.45,167.57
2016,10,31,7,30,498.0,39.0,0.4,18.0,112.0,331.68,258.52
2016,10,31,7,45,577.5,46.0,0.5,19.0,163.5,401.06,316.65
2016,10,31,8,0,657.0,53.0,0.6,20.0,215.0,470.63,372.16
2016,10,31,8,15,703.0,58.0,0.9,20.5,267.0,524.67,415.67
2016,10,31,8,30,749.0,63.0,1.2,21.0,319.0,578.97,457.8
2016,10,31,8,45,780.0,66.5,1.55,22.0,368.0,621.17,489.09
2016,10,31,9,0,811.0,70.0,1.9,23.0,417.0,662.04,517.61
2016,10,31,9,15,579.5,136.0,2.0,23.5,397.5,587.62,458.8
2016,10,31,9,30,348.0,202.0,2.1,24.0,378.0,483.32,376.9
2016,10,31,9,45,356.0,218.0,2.25,24.5,410.5,507.35,394.07
2016,10,31,10,0,364.0,234.0,2.4,25.0,443.0,529.87,409.16
2016,10,31,10,15,363.5,249.5,2.45,25.5,468.0,543.83,417.44
2016,10,31,10,30,363.0,265.0,2.5,26.0,493.0,556.04,424.45
2016,10,31,10,45,635.5,175.5,2.55,26.5,593.0,674.03,512.72
2016,10,31,11,0,908.0,86.0,2.6,27.0,693.0,767.75,578.19
2016,10,31,11,15,911.5,87.0,2.6,27.0,709.0,759.53,571.16
2016,10,31,11,30,915.0,88.0,2.6,27.0,725.0,747.92,562.73
2016,10,31,11,45,661.0,194.0,2.6,27.5,657.5,662.18,497.55
2016,10,31,12,0,407.0,300.0,2.6,28.0,590.0,567.58,424.91
2016,10,31,12,15,658.0,196.0,2.6,28.0,663.5,622.8,468.03
2016,10,31,12,30,909.0,92.0,2.6,28.0,737.0,655.88,493.27
2016,10,31,12,45,904.0,91.5,2.65,28.5,727.0,622.16,466.62
2016,10,31,13,0,899.0,91.0,2.7,29.0,717.0,586.09,438.26
2016,10,31,13,15,893.0,90.5,2.65,29.0,699.0,547.32,407.9
2016,10,31,13,30,887.0,90.0,2.6,29.0,681.0,506.61,375.42
2016,10,31,13,45,876.5,89.0,2.6,29.5,655.0,461.79,338.58
2016,10,31,14,0,866.0,88.0,2.6,30.0,629.0,415.82,300.11
2016,10,31,14,15,853.5,86.0,2.55,29.5,596.0,367.41,260.1
2016,10,31,14,30,841.0,84.0,2.5,29.0,563.0,313.95,215.46
2016,10,31,14,45,506.5,154.0,2.5,29.0,436.5,243.99,167.96
2016,10,31,15,0,172.0,224.0,2.5,29.0,310.0,214.47,155.96
2016,10,31,15,15,170.0,203.0,2.45,29.0,281.5,185.05,133.48
2016,10,31,15,30,168.0,182.0,2.4,29.0,253.0,155.95,112.35
2016,10,31,15,45,425.0,124.5,2.35,29.0,275.0,95.88,65.41
2016,10,31,16,0,682.0,67.0,2.3,29.0,297.0,44.82,32.33
2016,10,31,16,15,631.0,61.5,1.95,28.0,246.5,42.59,30.63
2016,10,31,16,30,580.0,56.0,1.6,27.0,196.0,40.33,28.75
2016,10,31,16,45,496.5,48.0,1.3,26.5,147.0,35.82,24.73
2016,10,31,17,0,413.0,40.0,1.0,26.0,98.0,31.18,20.35
2016,10,31,17,15,273.5,27.5,1.0,25.0,58.5,22.02,10.94
2016,10,31,17,30,134.0,15.0,1.0,24.0,19.0,14.3,0.0
2016,10,31,17,45,67.0,7.5,1.0,23.5,9.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,41.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,82.0,16.0,1.8,21.0,19.0,51.0,0.0
2016,11,1,7,15,214.0,31.0,2.0,21.5,57.0,166.7,116.76
2016,11,1,7,30,346.0,46.0,2.2,22.0,95.0,258.86,201.78
2016,11,1,7,45,437.5,54.5,2.45,22.5,143.5,331.82,264.16
2016,11,1,8,0,529.0,63.0,2.7,23.0,192.0,409.43,328.15
2016,11,1,8,15,582.0,69.5,2.8,23.5,241.5,464.99,372.61
2016,11,1,8,30,635.0,76.0,2.9,24.0,291.0,521.64,416.25
2016,11,1,8,45,679.0,78.5,3.05,25.0,339.5,567.94,450.02
2016,11,1,9,0,723.0,81.0,3.2,26.0,388.0,611.06,480.44
2016,11,1,9,15,445.0,152.5,3.25,26.5,348.0,504.25,394.74
2016,11,1,9,30,167.0,224.0,3.3,27.0,308.0,365.66,283.79
2016,11,1,9,45,170.5,241.5,3.35,27.5,333.0,385.71,298.15
2016,11,1,10,0,174.0,259.0,3.4,28.0,358.0,404.96,311.17
2016,11,1,10,15,95.0,241.5,3.4,28.0,296.5,314.32,240.87
2016,11,1,10,30,16.0,224.0,3.4,28.0,235.0,226.77,172.04
2016,11,1,10,45,133.5,267.5,3.45,28.5,356.5,372.95,284.68
2016,11,1,11,0,251.0,311.0,3.5,29.0,478.0,499.77,378.24
2016,11,1,11,15,258.5,314.0,3.5,29.5,490.0,508.52,382.68
2016,11,1,11,30,266.0,317.0,3.5,30.0,502.0,508.27,381.27
2016,11,1,11,45,237.0,329.5,3.55,30.5,496.0,485.52,363.14
2016,11,1,12,0,208.0,342.0,3.6,31.0,490.0,468.85,349.49
2016,11,1,12,15,256.0,334.0,3.6,31.0,515.5,486.13,362.31
2016,11,1,12,30,304.0,326.0,3.6,31.0,541.0,495.92,369.38
2016,11,1,12,45,262.0,329.0,3.65,31.0,512.5,459.52,342.14
2016,11,1,13,0,220.0,332.0,3.7,31.0,484.0,424.39,315.94
2016,11,1,13,15,543.5,211.0,3.75,31.0,574.5,470.87,351.21
2016,11,1,13,30,867.0,90.0,3.8,31.0,665.0,494.26,366.2
2016,11,1,13,45,856.5,90.0,3.85,31.0,639.5,451.26,330.97
2016,11,1,14,0,846.0,90.0,3.9,31.0,614.0,407.14,294.29
2016,11,1,14,15,833.5,88.0,3.9,31.0,582.0,355.66,251.33
2016,11,1,14,30,821.0,86.0,3.9,31.0,550.0,307.37,210.05
2016,11,1,14,45,804.0,83.5,3.95,31.0,511.5,257.46,167.54
2016,11,1,15,0,787.0,81.0,4.0,31.0,473.0,208.13,126.3
2016,11,1,15,15,763.5,77.5,3.95,30.5,429.5,157.94,87.47
2016,11,1,15,30,740.0,74.0,3.9,30.0,386.0,109.54,55.68
2016,11,1,15,45,701.0,71.0,3.9,30.0,337.5,63.29,36.68
2016,11,1,16,0,662.0,68.0,3.9,30.0,289.0,45.68,32.93
2016,11,1,16,15,610.0,62.0,3.7,29.5,239.5,43.09,30.83
2016,11,1,16,30,558.0,56.0,3.5,29.0,190.0,40.44,28.56
2016,11,1,16,45,466.5,48.5,3.35,28.5,141.5,36.37,24.91
2016,11,1,17,0,375.0,41.0,3.2,28.0,93.0,32.25,20.96
2016,11,1,17,15,236.0,27.5,3.25,27.5,55.0,22.15,10.5
2016,11,1,17,30,97.0,14.0,3.3,27.0,17.0,13.34,0.0
2016,11,1,17,45,48.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,21.14,0.0
2016,11,2,7,15,115.5,34.5,2.35,22.0,50.0,116.06,78.3
2016,11,2,7,30,213.0,55.0,2.5,22.0,85.0,201.57,156.29
2016,11,2,7,45,304.5,68.0,2.65,22.5,131.0,272.0,216.34
2016,11,2,8,0,396.0,81.0,2.8,23.0,177.0,348.59,279.67
2016,11,2,8,15,455.0,90.5,2.9,23.5,225.0,405.79,325.81
2016,11,2,8,30,514.0,100.0,3.0,24.0,273.0,465.17,372.1
2016,11,2,8,45,257.0,110.0,3.15,24.5,196.5,303.25,242.95
2016,11,2,9,0,0.0,120.0,3.3,25.0,120.0,115.55,88.14
2016,11,2,9,15,75.5,171.0,3.35,25.5,209.0,230.47,181.02
2016,11,2,9,30,151.0,222.0,3.4,26.0,298.0,351.36,274.75
2016,11,2,9,45,96.5,227.5,3.45,26.5,277.5,305.19,236.72
2016,11,2,10,0,42.0,233.0,3.5,27.0,257.0,268.29,206.15
2016,11,2,10,15,67.5,258.5,3.5,27.5,299.5,312.05,239.25
2016,11,2,10,30,93.0,284.0,3.5,28.0,342.0,355.13,271.06
2016,11,2,10,45,105.5,298.5,3.5,28.5,367.0,375.99,285.65
2016,11,2,11,0,118.0,313.0,3.5,29.0,392.0,396.1,299.6
2016,11,2,11,15,120.0,322.0,3.45,29.0,403.5,408.92,308.4
2016,11,2,11,30,122.0,331.0,3.4,29.0,415.0,413.46,311.21
2016,11,2,11,45,94.0,325.0,3.4,29.5,390.5,376.93,282.98
2016,11,2,12,0,66.0,319.0,3.4,30.0,366.0,347.48,260.1
2016,11,2,12,15,127.0,330.0,3.35,30.0,420.0,395.55,296.25
2016,11,2,12,30,188.0,341.0,3.3,30.0,474.0,435.25,325.39
2016,11,2,12,45,280.5,319.5,3.3,30.0,514.0,460.74,344.38
2016,11,2,13,0,373.0,298.0,3.3,30.0,554.0,477.48,356.39
2016,11,2,13,15,195.5,269.5,3.25,30.0,403.5,344.46,257.76
2016,11,2,13,30,18.0,241.0,3.2,30.0,253.0,228.6,170.94
2016,11,2,13,45,9.0,133.5,3.2,30.0,139.5,127.43,94.15
2016,11,2,14,0,0.0,26.0,3.2,30.0,26.0,24.17,13.55
2016,11,2,14,15,366.5,71.0,3.15,29.5,277.0,180.62,129.43
2016,11,2,14,30,733.0,116.0,3.1,29.0,528.0,301.94,209.6
2016,11,2,14,45,431.5,168.0,3.1,29.0,406.5,234.64,163.37
2016,11,2,15,0,130.0,220.0,3.1,29.0,285.0,202.58,148.74
2016,11,2,15,15,191.0,195.5,2.95,28.5,280.5,181.12,130.08
2016,11,2,15,30,252.0,171.0,2.8,28.0,276.0,147.66,103.73
2016,11,2,15,45,224.0,154.5,2.7,28.0,239.0,116.82,86.04
2016,11,2,16,0,196.0,138.0,2.6,28.0,202.0,106.71,84.47
2016,11,2,16,15,168.5,117.0,2.45,27.5,165.5,91.82,72.18
2016,11,2,16,30,141.0,96.0,2.3,27.0,129.0,76.47,59.2
2016,11,2,16,45,99.5,74.0,2.15,26.5,94.5,59.98,44.95
2016,11,2,17,0,58.0,52.0,2.0,26.0,60.0,43.02,30.0
2016,11,2,17,15,29.0,30.0,2.05,25.5,34.0,26.41,13.27
2016,11,2,17,30,0.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,11,2,17,45,0.0,4.0,2.15,25.0,4.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,25.5,1.8,22.0,25.5,25.43,12.41
2016,11,3,7,30,0.0,44.0,1.9,22.0,44.0,45.27,30.86
2016,11,3,7,45,8.5,65.0,2.05,22.5,67.0,71.85,53.35
2016,11,3,8,0,17.0,86.0,2.2,23.0,90.0,98.26,75.46
2016,11,3,8,15,26.0,107.0,2.2,23.0,114.5,132.77,103.96
2016,11,3,8,30,35.0,128.0,2.2,23.0,139.0,160.59,126.58
2016,11,3,8,45,29.0,143.0,2.2,23.0,153.5,171.14,134.64
2016,11,3,9,0,23.0,158.0,2.2,23.0,168.0,172.6,135.31
2016,11,3,9,15,47.0,185.0,2.15,23.0,207.5,226.62,178.26
2016,11,3,9,30,71.0,212.0,2.1,23.0,247.0,271.89,213.46
2016,11,3,9,45,77.5,231.0,2.1,23.5,272.0,295.15,230.37
2016,11,3,10,0,84.0,250.0,2.1,24.0,297.0,318.02,246.82
2016,11,3,10,15,42.0,131.0,2.0,24.0,154.5,159.03,122.79
2016,11,3,10,30,0.0,12.0,1.9,24.0,12.0,11.15,3.42
2016,11,3,10,45,0.0,44.0,1.8,24.5,44.0,40.95,27.54
2016,11,3,11,0,0.0,76.0,1.7,25.0,76.0,70.83,51.33
2016,11,3,11,15,39.5,196.0,1.6,25.0,223.0,217.75,167.07
2016,11,3,11,30,79.0,316.0,1.5,25.0,370.0,362.0,275.07
2016,11,3,11,45,156.5,325.0,1.45,25.0,434.0,424.44,321.06
2016,11,3,12,0,234.0,334.0,1.4,25.0,498.0,476.93,359.19
2016,11,3,12,15,218.0,336.0,1.3,25.0,488.5,458.61,344.53
2016,11,3,12,30,202.0,338.0,1.2,25.0,479.0,440.33,330.42
2016,11,3,12,45,117.0,307.5,1.2,25.5,389.0,353.26,265.65
2016,11,3,13,0,32.0,277.0,1.2,26.0,299.0,271.73,204.47
2016,11,3,13,15,156.0,288.5,1.2,26.0,391.5,340.35,256.36
2016,11,3,13,30,280.0,300.0,1.2,26.0,484.0,396.48,296.29
2016,11,3,13,45,140.0,193.0,1.25,26.0,285.0,232.55,174.75
2016,11,3,14,0,0.0,86.0,1.3,26.0,86.0,80.15,58.42
2016,11,3,14,15,0.0,49.0,1.35,26.0,49.0,45.59,31.16
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.14,3.4
2016,11,3,14,45,0.0,11.0,1.45,26.0,11.0,10.21,2.67
2016,11,3,15,0,0.0,10.0,1.5,26.0,10.0,9.28,1.93
2016,11,3,15,15,176.0,82.5,1.5,25.5,155.5,88.74,59.02
2016,11,3,15,30,352.0,155.0,1.5,25.0,301.0,142.68,97.71
2016,11,3,15,45,332.0,137.5,1.5,25.0,262.0,106.31,78.0
2016,11,3,16,0,312.0,120.0,1.5,25.0,223.0,90.16,71.47
2016,11,3,16,15,281.0,102.5,1.4,24.5,183.0,78.35,61.61
2016,11,3,16,30,250.0,85.0,1.3,24.0,143.0,66.09,51.09
2016,11,3,16,45,257.5,65.5,1.25,23.5,112.0,49.61,36.72
2016,11,3,17,0,265.0,46.0,1.2,23.0,81.0,35.57,24.14
2016,11,3,17,15,150.0,29.0,1.2,22.5,46.5,22.8,10.4
2016,11,3,17,30,35.0,12.0,1.2,22.0,12.0,11.44,0.0
2016,11,3,17,45,17.5,6.0,1.2,22.0,6.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.35,19.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.4,19.0,1.0,0.95,0.0
2016,11,4,7,15,0.0,4.0,2.45,19.0,4.0,3.7,0.0
2016,11,4,7,30,0.0,7.0,2.5,19.0,7.0,6.48,0.0
2016,11,4,7,45,0.0,11.5,2.6,19.0,11.5,10.65,3.23
2016,11,4,8,0,0.0,16.0,2.7,19.0,16.0,14.82,6.84
2016,11,4,8,15,0.0,20.5,2.75,19.0,20.5,19.0,10.41
2016,11,4,8,30,0.0,25.0,2.8,19.0,25.0,23.19,13.94
2016,11,4,8,45,0.0,17.0,2.9,19.5,17.0,15.76,7.63
2016,11,4,9,0,0.0,9.0,3.0,20.0,9.0,8.34,1.35
2016,11,4,9,15,3.5,88.5,2.95,20.0,90.5,85.26,65.32
2016,11,4,9,30,7.0,168.0,2.9,20.0,172.0,168.25,132.59
2016,11,4,9,45,3.5,111.0,2.85,20.5,113.0,106.96,82.33
2016,11,4,10,0,0.0,54.0,2.8,21.0,54.0,50.24,35.74
2016,11,4,10,15,0.0,54.5,2.65,21.0,54.5,50.72,36.08
2016,11,4,10,30,0.0,55.0,2.5,21.0,55.0,51.19,36.4
2016,11,4,10,45,4.0,132.0,2.45,21.5,135.0,126.87,97.39
2016,11,4,11,0,8.0,209.0,2.4,22.0,215.0,203.95,157.77
2016,11,4,11,15,4.5,189.0,2.25,22.0,192.5,181.35,139.6
2016,11,4,11,30,1.0,169.0,2.1,22.0,170.0,159.3,122.09
2016,11,4,11,45,8.0,206.0,2.0,22.5,211.5,198.77,152.76
2016,11,4,12,0,15.0,243.0,1.9,23.0,253.0,237.5,182.19
2016,11,4,12,15,7.5,191.5,1.85,23.0,196.5,183.43,140.18
2016,11,4,12,30,0.0,140.0,1.8,23.0,140.0,130.46,98.76
2016,11,4,12,45,0.0,137.5,1.75,23.0,137.5,127.98,96.94
2016,11,4,13,0,0.0,135.0,1.7,23.0,135.0,125.52,95.05
2016,11,4,13,15,0.0,150.5,1.7,23.0,150.5,139.51,106.17
2016,11,4,13,30,0.0,166.0,1.7,23.0,166.0,153.22,117.04
2016,11,4,13,45,0.0,153.0,1.7,23.0,153.0,141.12,107.66
2016,11,4,14,0,0.0,140.0,1.7,23.0,140.0,129.12,98.37
2016,11,4,14,15,9.5,173.0,1.75,23.0,178.5,160.71,123.38
2016,11,4,14,30,19.0,206.0,1.8,23.0,217.0,189.65,145.97
2016,11,4,14,45,12.5,185.5,1.85,23.0,192.5,168.53,129.75
2016,11,4,15,0,6.0,165.0,1.9,23.0,168.0,148.25,114.28
2016,11,4,15,15,3.0,107.0,1.9,22.5,108.5,98.26,74.78
2016,11,4,15,30,0.0,49.0,1.9,22.0,49.0,45.54,32.14
2016,11,4,15,45,0.0,42.5,1.9,22.0,42.5,39.47,27.24
2016,11,4,16,0,0.0,36.0,1.9,22.0,36.0,33.42,23.52
2016,11,4,16,15,0.0,29.0,1.8,21.5,29.0,26.9,17.89
2016,11,4,16,30,0.0,22.0,1.7,21.0,22.0,20.39,12.17
2016,11,4,16,45,0.0,16.0,1.6,21.0,16.0,14.82,7.18
2016,11,4,17,0,0.0,10.0,1.5,21.0,10.0,9.26,2.16
2016,11,4,17,15,0.0,5.5,1.5,21.0,5.5,5.09,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,2.55,18.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,2.7,18.0,3.0,2.86,0.0
2016,11,5,7,15,0.0,14.0,2.8,18.0,14.0,12.98,3.15
2016,11,5,7,30,0.0,25.0,2.9,18.0,25.0,23.2,13.29
2016,11,5,7,45,0.0,39.5,3.05,18.5,39.5,36.7,24.94
2016,11,5,8,0,0.0,54.0,3.2,19.0,54.0,50.89,37.04
2016,11,5,8,15,0.0,69.0,3.2,19.0,69.0,65.7,49.58
2016,11,5,8,30,0.0,84.0,3.2,19.0,84.0,80.39,61.83
2016,11,5,8,45,0.0,45.0,3.25,19.5,45.0,41.8,29.46
2016,11,5,9,0,0.0,6.0,3.3,20.0,6.0,5.56,0.0
2016,11,5,9,15,0.0,7.0,3.2,20.0,7.0,6.49,0.0
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,10.5,2.9,21.5,10.5,9.75,2.39
2016,11,5,10,30,0.0,11.0,2.8,22.0,11.0,10.22,2.75
2016,11,5,10,45,0.0,11.5,2.7,22.5,11.5,10.69,3.1
2016,11,5,11,0,0.0,12.0,2.6,23.0,12.0,11.16,3.45
2016,11,5,11,15,32.5,158.5,2.5,23.0,180.5,175.6,135.96
2016,11,5,11,30,65.0,305.0,2.4,23.0,349.0,340.87,262.78
2016,11,5,11,45,63.5,308.0,2.35,23.0,351.5,338.8,260.19
2016,11,5,12,0,62.0,311.0,2.3,23.0,354.0,336.55,258.18
2016,11,5,12,15,54.5,305.0,2.25,23.0,342.5,321.84,246.76
2016,11,5,12,30,47.0,299.0,2.2,23.0,331.0,307.55,235.75
2016,11,5,12,45,35.0,278.5,2.15,23.5,302.5,277.98,212.73
2016,11,5,13,0,23.0,258.0,2.1,24.0,274.0,249.88,190.91
2016,11,5,13,15,11.5,212.0,2.1,23.5,220.0,200.91,153.74
2016,11,5,13,30,0.0,166.0,2.1,23.0,166.0,153.2,117.03
2016,11,5,13,45,61.0,224.0,2.15,23.0,261.0,226.89,174.45
2016,11,5,14,0,122.0,282.0,2.2,23.0,356.0,289.4,221.32
2016,11,5,14,15,119.0,266.0,2.25,23.0,335.0,265.63,202.51
2016,11,5,14,30,116.0,250.0,2.3,23.0,314.0,242.15,184.09
2016,11,5,14,45,179.0,229.0,2.35,23.0,320.0,230.13,172.19
2016,11,5,15,0,242.0,208.0,2.4,23.0,326.0,206.95,150.97
2016,11,5,15,15,414.0,157.5,2.4,23.0,336.0,167.81,113.01
2016,11,5,15,30,586.0,107.0,2.4,23.0,346.0,113.97,68.08
2016,11,5,15,45,515.0,109.0,2.45,23.0,300.0,79.8,63.19
2016,11,5,16,0,444.0,111.0,2.5,23.0,254.0,79.14,62.75
2016,11,5,16,15,387.5,98.5,2.45,22.5,207.5,71.83,56.56
2016,11,5,16,30,331.0,86.0,2.4,22.0,161.0,64.22,49.9
2016,11,5,16,45,256.5,68.0,2.35,21.5,117.0,51.83,38.85
2016,11,5,17,0,182.0,50.0,2.3,21.0,73.0,40.11,28.02
2016,11,5,17,15,91.0,29.0,2.4,20.5,40.5,23.8,9.9
2016,11,5,17,30,0.0,8.0,2.5,20.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.6,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,2.1,16.0,2.5,0.0,0.0
2016,11,6,7,0,0.0,5.0,2.2,16.0,5.0,4.77,0.0
2016,11,6,7,15,0.0,20.5,2.25,16.0,20.5,19.09,6.84
2016,11,6,7,30,0.0,36.0,2.3,16.0,36.0,35.35,23.33
2016,11,6,7,45,0.0,57.0,2.4,16.5,57.0,57.75,42.69
2016,11,6,8,0,0.0,78.0,2.5,17.0,78.0,79.29,61.12
2016,11,6,8,15,6.0,97.5,2.6,17.5,99.5,102.14,80.42
2016,11,6,8,30,12.0,117.0,2.7,18.0,121.0,125.1,99.47
2016,11,6,8,45,17.0,135.5,2.8,18.5,142.0,146.4,116.76
2016,11,6,9,0,22.0,154.0,2.9,19.0,163.0,167.81,133.83
2016,11,6,9,15,25.0,171.5,2.95,19.0,182.5,186.77,148.88
2016,11,6,9,30,28.0,189.0,3.0,19.0,202.0,214.92,171.13
2016,11,6,9,45,14.0,163.0,3.05,19.5,169.5,166.86,131.47
2016,11,6,10,0,0.0,137.0,3.1,20.0,137.0,129.78,100.71
2016,11,6,10,15,0.0,145.0,3.15,20.5,145.0,137.21,106.32
2016,11,6,10,30,0.0,153.0,3.2,21.0,153.0,144.62,111.83
2016,11,6,10,45,0.5,162.0,3.3,21.5,162.5,153.34,118.38
2016,11,6,11,0,1.0,171.0,3.4,22.0,172.0,162.0,124.85
2016,11,6,11,15,1.5,175.0,3.4,22.0,176.0,165.77,127.69
2016,11,6,11,30,2.0,179.0,3.4,22.0,180.0,169.52,130.54
2016,11,6,11,45,140.5,249.5,3.4,22.5,346.0,338.56,264.31
2016,11,6,12,0,279.0,320.0,3.4,23.0,512.0,494.76,381.74
2016,11,6,12,15,141.5,255.5,3.25,23.0,353.0,332.92,257.58
2016,11,6,12,30,4.0,191.0,3.1,23.0,194.0,180.15,137.87
2016,11,6,12,45,2.0,116.5,3.0,23.0,118.0,109.67,82.61
2016,11,6,13,0,0.0,42.0,2.9,23.0,42.0,39.1,26.1
2016,11,6,13,15,3.0,119.0,2.8,23.0,121.0,112.16,84.86
2016,11,6,13,30,6.0,196.0,2.7,23.0,200.0,182.81,140.62
2016,11,6,13,45,3.0,104.0,2.6,23.0,106.0,98.0,73.55
2016,11,6,14,0,0.0,12.0,2.5,23.0,12.0,11.15,3.47
2016,11,6,14,15,0.0,67.5,2.45,22.5,67.5,62.84,45.76
2016,11,6,14,30,0.0,123.0,2.4,22.0,123.0,113.25,86.74
2016,11,6,14,45,0.0,69.0,2.4,22.0,69.0,64.22,47.13
2016,11,6,15,0,0.0,15.0,2.4,22.0,15.0,13.92,5.89
2016,11,6,15,15,0.0,44.5,2.4,21.5,44.5,41.35,28.72
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,68.87,51.63
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,59.99,46.66
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,51.13,39.03
2016,11,6,16,15,0.0,45.0,2.35,20.5,45.0,41.8,30.97
2016,11,6,16,30,0.0,35.0,2.3,20.0,35.0,32.49,22.77
2016,11,6,16,45,0.0,25.5,2.25,20.0,25.5,23.65,14.83
2016,11,6,17,0,0.0,16.0,2.2,20.0,16.0,14.83,6.84
2016,11,6,17,15,0.0,9.0,2.0,19.5,9.0,8.33,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,28.0,5.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,56.0,10.0,1.3,17.0,12.0,32.94,0.0
2016,11,7,7,15,193.0,25.0,1.6,17.5,46.5,140.12,79.76
2016,11,7,7,30,330.0,40.0,1.9,18.0,81.0,237.17,184.38
2016,11,7,7,45,418.5,49.5,2.2,18.5,127.5,306.76,246.0
2016,11,7,8,0,507.0,59.0,2.5,19.0,174.0,381.12,309.01
2016,11,7,8,15,253.5,78.0,2.55,19.5,135.5,262.2,213.56
2016,11,7,8,30,0.0,97.0,2.6,20.0,97.0,94.88,73.34
2016,11,7,8,45,0.0,113.5,2.65,20.5,113.5,110.86,86.42
2016,11,7,9,0,0.0,130.0,2.7,21.0,130.0,126.76,98.99
2016,11,7,9,15,0.0,74.0,2.7,21.0,74.0,68.87,51.42
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,16.71,8.24
2016,11,7,9,45,0.0,53.5,2.75,21.5,53.5,49.76,35.45
2016,11,7,10,0,0.0,89.0,2.8,22.0,89.0,82.92,62.27
2016,11,7,10,15,0.0,68.0,2.75,22.0,68.0,63.31,46.19
2016,11,7,10,30,0.0,47.0,2.7,22.0,47.0,43.73,30.18
2016,11,7,10,45,0.0,63.0,2.7,22.5,63.0,58.67,42.19
2016,11,7,11,0,0.0,79.0,2.7,23.0,79.0,73.62,54.07
2016,11,7,11,15,0.0,54.5,2.65,23.0,54.5,50.75,35.57
2016,11,7,11,30,0.0,30.0,2.6,23.0,30.0,27.91,17.07
2016,11,7,11,45,0.0,30.0,2.55,23.5,30.0,27.92,17.02
2016,11,7,12,0,0.0,30.0,2.5,24.0,30.0,27.92,16.97
2016,11,7,12,15,0.0,77.0,2.45,24.0,77.0,71.78,52.22
2016,11,7,12,30,0.0,124.0,2.4,24.0,124.0,115.58,86.99
2016,11,7,12,45,0.0,81.5,2.4,24.0,81.5,75.98,55.53
2016,11,7,13,0,0.0,39.0,2.4,24.0,39.0,36.3,23.75
2016,11,7,13,15,8.0,134.5,2.35,24.0,140.0,128.8,97.72
2016,11,7,13,30,16.0,230.0,2.3,24.0,241.0,217.46,166.82
2016,11,7,13,45,8.0,190.0,2.25,24.0,195.5,177.25,135.55
2016,11,7,14,0,0.0,150.0,2.2,24.0,150.0,137.95,105.05
2016,11,7,14,15,25.5,190.0,2.15,24.0,204.0,177.07,135.55
2016,11,7,14,30,51.0,230.0,2.1,24.0,258.0,212.24,162.23
2016,11,7,14,45,25.5,187.0,2.05,24.0,201.0,172.21,131.76
2016,11,7,15,0,0.0,144.0,2.0,24.0,144.0,129.71,99.43
2016,11,7,15,15,330.5,117.0,1.9,23.5,250.0,125.16,82.41
2016,11,7,15,30,661.0,90.0,1.8,23.0,356.0,102.04,56.85
2016,11,7,15,45,620.0,85.0,1.7,23.0,309.0,58.95,45.34
2016,11,7,16,0,579.0,80.0,1.6,23.0,262.0,56.08,42.97
2016,11,7,16,15,521.0,72.0,1.45,22.5,214.0,52.25,39.72
2016,11,7,16,30,463.0,64.0,1.3,22.0,166.0,48.31,36.21
2016,11,7,16,45,375.5,52.5,1.2,22.0,121.0,40.94,29.44
2016,11,7,17,0,288.0,41.0,1.1,22.0,76.0,31.82,20.86
2016,11,7,17,15,144.0,20.5,1.15,21.5,38.0,16.02,3.61
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.0,1.95,17.0,2.0,0.0,0.0
2016,11,8,7,0,0.0,4.0,2.0,17.0,4.0,3.81,0.0
2016,11,8,7,15,0.0,19.0,2.1,17.0,19.0,17.64,4.44
2016,11,8,7,30,0.0,34.0,2.2,17.0,34.0,33.27,21.37
2016,11,8,7,45,0.0,54.5,2.3,17.5,54.5,55.15,40.27
2016,11,8,8,0,0.0,75.0,2.4,18.0,75.0,76.16,58.2
2016,11,8,8,15,5.5,94.5,2.35,18.0,96.5,98.73,77.39
2016,11,8,8,30,11.0,114.0,2.3,18.0,118.0,121.38,96.33
2016,11,8,8,45,5.5,122.5,2.25,18.0,124.5,124.56,98.68
2016,11,8,9,0,0.0,131.0,2.2,18.0,131.0,127.98,101.11
2016,11,8,9,15,0.0,140.0,2.25,18.0,140.0,135.79,107.23
2016,11,8,9,30,0.0,149.0,2.3,18.0,149.0,143.76,113.43
2016,11,8,9,45,0.0,106.0,2.35,18.5,106.0,99.59,76.92
2016,11,8,10,0,0.0,63.0,2.4,19.0,63.0,58.63,43.03
2016,11,8,10,15,3.5,129.0,2.5,19.0,131.5,124.09,96.55
2016,11,8,10,30,7.0,195.0,2.6,19.0,200.0,191.24,150.23
2016,11,8,10,45,8.0,202.5,2.75,19.0,208.0,198.48,155.64
2016,11,8,11,0,9.0,210.0,2.9,19.0,216.0,205.65,161.16
2016,11,8,11,15,20.0,239.0,2.95,19.0,252.5,240.64,188.82
2016,11,8,11,30,31.0,268.0,3.0,19.0,289.0,280.37,219.83
2016,11,8,11,45,15.5,216.5,3.15,19.5,227.0,213.66,166.77
2016,11,8,12,0,0.0,165.0,3.3,20.0,165.0,154.22,119.19
2016,11,8,12,15,4.5,191.5,3.3,20.0,195.0,181.46,140.99
2016,11,8,12,30,9.0,218.0,3.3,20.0,225.0,208.06,162.01
2016,11,8,12,45,8.5,213.0,3.3,20.0,219.0,202.22,157.37
2016,11,8,13,0,8.0,208.0,3.3,20.0,213.0,196.43,152.87
2016,11,8,13,15,8.5,208.5,3.2,20.0,214.0,196.11,152.7
2016,11,8,13,30,9.0,209.0,3.1,20.0,215.0,195.63,152.42
2016,11,8,13,45,7.5,199.5,3.05,20.0,204.5,185.36,144.43
2016,11,8,14,0,6.0,190.0,3.0,20.0,194.0,175.25,136.61
2016,11,8,14,15,4.0,180.0,2.95,20.0,183.0,164.7,128.46
2016,11,8,14,30,2.0,170.0,2.9,20.0,172.0,154.36,120.48
2016,11,8,14,45,48.5,188.5,2.85,20.0,212.0,173.66,134.52
2016,11,8,15,0,95.0,207.0,2.8,20.0,252.0,189.07,144.96
2016,11,8,15,15,47.5,166.5,2.7,19.5,189.0,145.67,112.55
2016,11,8,15,30,0.0,126.0,2.6,19.0,126.0,111.93,87.55
2016,11,8,15,45,0.0,109.0,2.55,19.0,109.0,96.7,78.89
2016,11,8,16,0,0.0,92.0,2.5,19.0,92.0,82.25,66.47
2016,11,8,16,15,0.0,75.0,2.4,19.0,75.0,67.63,53.71
2016,11,8,16,30,0.0,58.0,2.3,19.0,58.0,52.84,40.59
2016,11,8,16,45,0.0,42.0,2.2,19.0,42.0,38.7,27.86
2016,11,8,17,0,0.0,26.0,2.1,19.0,26.0,24.14,14.64
2016,11,8,17,15,0.0,13.0,2.15,18.5,13.0,12.05,0.84
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
